Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,32.4
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.65
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.69
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.9
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
921604,FOXON WAY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
921604,FOXON WAY,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,28.9
921604,FOXON WAY,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
921604,FOXON WAY,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
921604,FOXON WAY,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
921604,FOXON WAY,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
921604,FOXON WAY,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
921604,FOXON WAY,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
921604,FOXON WAY,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,35.34
921604,FOXON WAY,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,36.71
921604,FOXON WAY,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,33.64
921604,FOXON WAY,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,68.9
921604,FOXON WAY,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,149.3
921604,FOXON WAY,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,151.0
921604,FOXON WAY,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,140.6
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.01
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.66
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.57
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
921604,FOXON WAY,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,28.8
921604,FOXON WAY,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
921604,FOXON WAY,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
921604,FOXON WAY,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
921604,FOXON WAY,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921604,FOXON WAY,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
921604,FOXON WAY,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
921604,FOXON WAY,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,30.87
921604,FOXON WAY,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,23.62
921604,FOXON WAY,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,29.44
921604,FOXON WAY,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,77.3
921604,FOXON WAY,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,131.8
921604,FOXON WAY,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,101.8
921604,FOXON WAY,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,124.8
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.91
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,39.8
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.76
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,30.7
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,28.8
921604,FOXON WAY,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
921604,FOXON WAY,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
921604,FOXON WAY,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
921604,FOXON WAY,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
921604,FOXON WAY,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
921604,FOXON WAY,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
921604,FOXON WAY,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,31.84
921604,FOXON WAY,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,20.3
921604,FOXON WAY,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,27.67
921604,FOXON WAY,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,87.3
921604,FOXON WAY,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,136.8
921604,FOXON WAY,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
921604,FOXON WAY,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,118.2
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.12
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,28.3
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.09
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,37.6
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.89
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
921604,FOXON WAY,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,28.8
921604,FOXON WAY,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
921604,FOXON WAY,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
921604,FOXON WAY,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
921604,FOXON WAY,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
921604,FOXON WAY,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
921604,FOXON WAY,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
921604,FOXON WAY,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,30.64
921604,FOXON WAY,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,22.51
921604,FOXON WAY,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,34.85
921604,FOXON WAY,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,80.7
921604,FOXON WAY,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,129.5
921604,FOXON WAY,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,96.3
921604,FOXON WAY,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,145.5
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.83
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,37.3
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.68
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.28
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,39.6
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
921604,FOXON WAY,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,28.8
921604,FOXON WAY,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
921604,FOXON WAY,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
921604,FOXON WAY,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
921604,FOXON WAY,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
921604,FOXON WAY,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
921604,FOXON WAY,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
921604,FOXON WAY,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,32.08
921604,FOXON WAY,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,23.03
921604,FOXON WAY,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,37.27
921604,FOXON WAY,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,85.8
921604,FOXON WAY,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,135.5
921604,FOXON WAY,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,98.8
921604,FOXON WAY,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,153.9
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.02
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.19
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.12
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,40.2
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
921604,FOXON WAY,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
921604,FOXON WAY,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,28.7
921604,FOXON WAY,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
921604,FOXON WAY,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
921604,FOXON WAY,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
921604,FOXON WAY,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
921604,FOXON WAY,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
921604,FOXON WAY,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
921604,FOXON WAY,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,23.88
921604,FOXON WAY,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,23.9
921604,FOXON WAY,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,37.49
921604,FOXON WAY,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,85.3
921604,FOXON WAY,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,104.3
921604,FOXON WAY,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,102.2
921604,FOXON WAY,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,155.1
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.55
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,26.9
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.74
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,39.8
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
921604,FOXON WAY,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
921604,FOXON WAY,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,28.6
921604,FOXON WAY,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
921604,FOXON WAY,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
921604,FOXON WAY,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
921604,FOXON WAY,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
921604,FOXON WAY,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
921604,FOXON WAY,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
921604,FOXON WAY,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,27.8
921604,FOXON WAY,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,28.24
921604,FOXON WAY,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,36.25
921604,FOXON WAY,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,74.4
921604,FOXON WAY,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,119.3
921604,FOXON WAY,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,119.8
921604,FOXON WAY,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,150.4
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.44
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.34
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.47
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.8
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.48
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,44.5
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.1
921604,FOXON WAY,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,28.6
921604,FOXON WAY,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
921604,FOXON WAY,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
921604,FOXON WAY,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
921604,FOXON WAY,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
921604,FOXON WAY,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
921604,FOXON WAY,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
921604,FOXON WAY,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,30.46
921604,FOXON WAY,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,30.89
921604,FOXON WAY,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,39.66
921604,FOXON WAY,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,76.4
921604,FOXON WAY,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,129.9
921604,FOXON WAY,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,129.2
921604,FOXON WAY,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,165.7
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.15
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.52
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,31.5
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,28.7
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.06
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,51.8
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.8
921604,FOXON WAY,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,28.7
921604,FOXON WAY,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
921604,FOXON WAY,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
921604,FOXON WAY,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
921604,FOXON WAY,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
921604,FOXON WAY,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
921604,FOXON WAY,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
921604,FOXON WAY,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,26.25
921604,FOXON WAY,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,28.96
921604,FOXON WAY,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,44.16
921604,FOXON WAY,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,98.0
921604,FOXON WAY,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,114.4
921604,FOXON WAY,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,121.9
921604,FOXON WAY,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,185.7
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.41
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.84
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,31.5
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.4
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,38.9
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
921604,FOXON WAY,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,28.7
921604,FOXON WAY,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
921604,FOXON WAY,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
921604,FOXON WAY,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
921604,FOXON WAY,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
921604,FOXON WAY,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
921604,FOXON WAY,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
921604,FOXON WAY,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,29.63
921604,FOXON WAY,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,25.81
921604,FOXON WAY,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,33.34
921604,FOXON WAY,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,77.1
921604,FOXON WAY,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,126.4
921604,FOXON WAY,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,109.9
921604,FOXON WAY,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,141.0
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.93
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,33.3
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,41.8
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,33.8
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
921604,FOXON WAY,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,28.6
921604,FOXON WAY,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
921604,FOXON WAY,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
921604,FOXON WAY,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
921604,FOXON WAY,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
921604,FOXON WAY,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
921604,FOXON WAY,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
921604,FOXON WAY,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,24.97
921604,FOXON WAY,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,17.44
921604,FOXON WAY,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,30.78
921604,FOXON WAY,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,87.0
921604,FOXON WAY,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,109.6
921604,FOXON WAY,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,80.1
921604,FOXON WAY,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,130.4
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.26
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.41
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,44.1
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.07
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,38.7
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
921604,FOXON WAY,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,28.6
921604,FOXON WAY,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
921604,FOXON WAY,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
921604,FOXON WAY,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
921604,FOXON WAY,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
921604,FOXON WAY,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
921604,FOXON WAY,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
921604,FOXON WAY,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,21.34
921604,FOXON WAY,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,21.59
921604,FOXON WAY,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,34.63
921604,FOXON WAY,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,92.6
921604,FOXON WAY,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,95.5
921604,FOXON WAY,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,96.0
921604,FOXON WAY,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,146.2
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.75
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.18
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,48.2
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.92
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,43.0
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
921604,FOXON WAY,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,28.5
921604,FOXON WAY,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
921604,FOXON WAY,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
921604,FOXON WAY,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
921604,FOXON WAY,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
921604,FOXON WAY,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
921604,FOXON WAY,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
921604,FOXON WAY,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,28.83
921604,FOXON WAY,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,18.19
921604,FOXON WAY,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,41.38
921604,FOXON WAY,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,109.3
921604,FOXON WAY,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,122.6
921604,FOXON WAY,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,81.2
921604,FOXON WAY,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,170.7
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
