Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,32.1
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.81
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,53.0
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.79
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,37.1
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
921604,FOXON WAY,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,28.5
921604,FOXON WAY,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
921604,FOXON WAY,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
921604,FOXON WAY,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
921604,FOXON WAY,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
921604,FOXON WAY,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
921604,FOXON WAY,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
921604,FOXON WAY,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,20.27
921604,FOXON WAY,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,16.22
921604,FOXON WAY,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,38.54
921604,FOXON WAY,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,104.9
921604,FOXON WAY,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,93.8
921604,FOXON WAY,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
921604,FOXON WAY,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,159.7
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.36
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.18
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,32.4
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,49.6
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.98
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,40.6
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
921604,FOXON WAY,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,28.4
921604,FOXON WAY,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
921604,FOXON WAY,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
921604,FOXON WAY,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
921604,FOXON WAY,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
921604,FOXON WAY,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
921604,FOXON WAY,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
921604,FOXON WAY,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,22.21
921604,FOXON WAY,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,20.58
921604,FOXON WAY,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,34.89
921604,FOXON WAY,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,86.1
921604,FOXON WAY,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,100.7
921604,FOXON WAY,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,91.6
921604,FOXON WAY,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,145.6
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.73
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,36.0
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.22
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,44.9
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
921604,FOXON WAY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
921604,FOXON WAY,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,28.4
921604,FOXON WAY,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
921604,FOXON WAY,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
921604,FOXON WAY,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
921604,FOXON WAY,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
921604,FOXON WAY,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
921604,FOXON WAY,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
921604,FOXON WAY,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,21.64
921604,FOXON WAY,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,25.92
921604,FOXON WAY,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,36.26
921604,FOXON WAY,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,81.1
921604,FOXON WAY,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
921604,FOXON WAY,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,111.3
921604,FOXON WAY,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,151.7
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.8
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,27.9
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,34.8
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
921604,FOXON WAY,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,28.4
921604,FOXON WAY,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
921604,FOXON WAY,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
921604,FOXON WAY,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
921604,FOXON WAY,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
921604,FOXON WAY,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
921604,FOXON WAY,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
921604,FOXON WAY,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,24.34
921604,FOXON WAY,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,21.19
921604,FOXON WAY,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,35.65
921604,FOXON WAY,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,83.1
921604,FOXON WAY,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,108.8
921604,FOXON WAY,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,92.2
921604,FOXON WAY,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,148.8
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.02
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.89
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,44.6
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.9
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,27.7
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,28.3
921604,FOXON WAY,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
921604,FOXON WAY,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
921604,FOXON WAY,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
921604,FOXON WAY,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
921604,FOXON WAY,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
921604,FOXON WAY,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
921604,FOXON WAY,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,34.5
921604,FOXON WAY,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,23.7
921604,FOXON WAY,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,26.05
921604,FOXON WAY,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,74.4
921604,FOXON WAY,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,146.1
921604,FOXON WAY,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,101.7
921604,FOXON WAY,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,111.4
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.98
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,56.7
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.1
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,28.3
921604,FOXON WAY,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
921604,FOXON WAY,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
921604,FOXON WAY,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
921604,FOXON WAY,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
921604,FOXON WAY,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
921604,FOXON WAY,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
921604,FOXON WAY,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,37.2
921604,FOXON WAY,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,24.96
921604,FOXON WAY,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,27.01
921604,FOXON WAY,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,80.8
921604,FOXON WAY,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,156.5
921604,FOXON WAY,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,106.8
921604,FOXON WAY,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,115.6
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.05
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,32.7
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,28.2
921604,FOXON WAY,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
921604,FOXON WAY,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
921604,FOXON WAY,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
921604,FOXON WAY,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
921604,FOXON WAY,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
921604,FOXON WAY,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
921604,FOXON WAY,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,27.8
921604,FOXON WAY,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,20.99
921604,FOXON WAY,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,27.19
921604,FOXON WAY,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,70.2
921604,FOXON WAY,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,118.7
921604,FOXON WAY,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,92.5
921604,FOXON WAY,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,116.6
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.91
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,36.6
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
921604,FOXON WAY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
921604,FOXON WAY,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
921604,FOXON WAY,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
921604,FOXON WAY,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
921604,FOXON WAY,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
921604,FOXON WAY,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
921604,FOXON WAY,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,31.23
921604,FOXON WAY,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,20.89
921604,FOXON WAY,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,28.25
921604,FOXON WAY,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,76.7
921604,FOXON WAY,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,132.6
921604,FOXON WAY,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,91.6
921604,FOXON WAY,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,120.0
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.17
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,28.5
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.79
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,31.8
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
921604,FOXON WAY,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
921604,FOXON WAY,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
921604,FOXON WAY,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
921604,FOXON WAY,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
921604,FOXON WAY,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
921604,FOXON WAY,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,29.27
921604,FOXON WAY,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,25.18
921604,FOXON WAY,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,31.49
921604,FOXON WAY,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,65.4
921604,FOXON WAY,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,125.5
921604,FOXON WAY,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,106.3
921604,FOXON WAY,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,132.6
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.05
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.58
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.67
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,29.4
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,28.0
921604,FOXON WAY,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
921604,FOXON WAY,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
921604,FOXON WAY,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
921604,FOXON WAY,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
921604,FOXON WAY,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
921604,FOXON WAY,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
921604,FOXON WAY,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,28.3
921604,FOXON WAY,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,26.91
921604,FOXON WAY,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,28.75
921604,FOXON WAY,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,64.9
921604,FOXON WAY,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,122.3
921604,FOXON WAY,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,113.9
921604,FOXON WAY,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,121.6
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.77
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.96
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.71
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,32.4
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,29.8
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,28.0
921604,FOXON WAY,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
921604,FOXON WAY,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
921604,FOXON WAY,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
921604,FOXON WAY,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
921604,FOXON WAY,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
921604,FOXON WAY,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
921604,FOXON WAY,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,31.02
921604,FOXON WAY,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,27.33
921604,FOXON WAY,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,28.34
921604,FOXON WAY,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,70.2
921604,FOXON WAY,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,132.1
921604,FOXON WAY,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,118.2
921604,FOXON WAY,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,120.6
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.53
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.49
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.62
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.11
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,29.3
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,28.0
921604,FOXON WAY,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
921604,FOXON WAY,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
921604,FOXON WAY,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
921604,FOXON WAY,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
921604,FOXON WAY,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
921604,FOXON WAY,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
921604,FOXON WAY,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,29.87
921604,FOXON WAY,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,28.53
921604,FOXON WAY,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,32.59
921604,FOXON WAY,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,70.5
921604,FOXON WAY,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,127.6
921604,FOXON WAY,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,121.9
921604,FOXON WAY,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,137.7
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.1
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,45.8
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.2
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.31
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.6
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,42.6
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,28.0
921604,FOXON WAY,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
921604,FOXON WAY,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
921604,FOXON WAY,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
921604,FOXON WAY,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
921604,FOXON WAY,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
921604,FOXON WAY,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
921604,FOXON WAY,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,33.78
921604,FOXON WAY,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,34.85
921604,FOXON WAY,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,26.47
921604,FOXON WAY,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,70.0
