Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,144.5
921604,FOXON WAY,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,147.1
921604,FOXON WAY,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,112.2
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.33
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.12
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,43.0
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.43
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,45.1
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.8
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,28.0
921604,FOXON WAY,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
921604,FOXON WAY,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
921604,FOXON WAY,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
921604,FOXON WAY,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
921604,FOXON WAY,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
921604,FOXON WAY,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
921604,FOXON WAY,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,40.81
921604,FOXON WAY,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,31.4
921604,FOXON WAY,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,26.34
921604,FOXON WAY,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,77.4
921604,FOXON WAY,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,170.8
921604,FOXON WAY,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,131.1
921604,FOXON WAY,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,111.0
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.85
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,50.3
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.4
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.02
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.64
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,50.0
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,28.9
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
921604,FOXON WAY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
921604,FOXON WAY,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
921604,FOXON WAY,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
921604,FOXON WAY,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
921604,FOXON WAY,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
921604,FOXON WAY,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
921604,FOXON WAY,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,36.08
921604,FOXON WAY,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,29.94
921604,FOXON WAY,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,25.01
921604,FOXON WAY,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,74.4
921604,FOXON WAY,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,152.8
921604,FOXON WAY,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,127.1
921604,FOXON WAY,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,105.5
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.74
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.31
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,33.2
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.96
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.21
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,21.7
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
921604,FOXON WAY,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
921604,FOXON WAY,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
921604,FOXON WAY,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
921604,FOXON WAY,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
921604,FOXON WAY,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
921604,FOXON WAY,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,31.22
921604,FOXON WAY,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,31.06
921604,FOXON WAY,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,28.63
921604,FOXON WAY,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,62.6
921604,FOXON WAY,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,132.3
921604,FOXON WAY,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,131.0
921604,FOXON WAY,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,120.7
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.58
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.64
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.53
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,34.2
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.41
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,36.7
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.13
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,41.0
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
921604,FOXON WAY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
921604,FOXON WAY,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
921604,FOXON WAY,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
921604,FOXON WAY,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
921604,FOXON WAY,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921604,FOXON WAY,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
921604,FOXON WAY,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
921604,FOXON WAY,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,27.58
921604,FOXON WAY,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,26.88
921604,FOXON WAY,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,38.97
921604,FOXON WAY,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,85.7
921604,FOXON WAY,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,118.0
921604,FOXON WAY,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,114.1
921604,FOXON WAY,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,163.2
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.28
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.75
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,32.4
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.96
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,35.3
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.4
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,38.7
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
921604,FOXON WAY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
921604,FOXON WAY,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
921604,FOXON WAY,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
921604,FOXON WAY,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
921604,FOXON WAY,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
921604,FOXON WAY,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
921604,FOXON WAY,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
921604,FOXON WAY,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,30.36
921604,FOXON WAY,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,24.16
921604,FOXON WAY,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,39.06
921604,FOXON WAY,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,90.2
921604,FOXON WAY,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,128.6
921604,FOXON WAY,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,102.9
921604,FOXON WAY,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,163.4
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.47
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.29
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,49.8
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.2
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.08
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,37.4
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.18
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.75
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,40.8
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
921604,FOXON WAY,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
921604,FOXON WAY,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
921604,FOXON WAY,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
921604,FOXON WAY,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
921604,FOXON WAY,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
921604,FOXON WAY,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
921604,FOXON WAY,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,34.74
921604,FOXON WAY,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,35.19
921604,FOXON WAY,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,36.16
921604,FOXON WAY,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,77.9
921604,FOXON WAY,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,147.6
921604,FOXON WAY,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,145.6
921604,FOXON WAY,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,153.7
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.12
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.58
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,41.6
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.23
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,32.7
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
921604,FOXON WAY,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
921604,FOXON WAY,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
921604,FOXON WAY,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
921604,FOXON WAY,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
921604,FOXON WAY,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
921604,FOXON WAY,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
921604,FOXON WAY,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,30.52
921604,FOXON WAY,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,35.39
921604,FOXON WAY,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,29.98
921604,FOXON WAY,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,62.2
921604,FOXON WAY,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,129.7
921604,FOXON WAY,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,147.1
921604,FOXON WAY,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,127.1
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.45
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.96
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,33.5
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.9
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.64
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,26.9
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
921604,FOXON WAY,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,27.7
921604,FOXON WAY,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
921604,FOXON WAY,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
921604,FOXON WAY,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
921604,FOXON WAY,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
921604,FOXON WAY,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
921604,FOXON WAY,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
921604,FOXON WAY,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,21.74
921604,FOXON WAY,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,29.75
921604,FOXON WAY,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,30.4
921604,FOXON WAY,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,66.3
921604,FOXON WAY,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,96.3
921604,FOXON WAY,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,123.6
921604,FOXON WAY,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,128.1
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.36
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.34
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,47.4
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.39
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.71
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,29.4
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
921604,FOXON WAY,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,27.7
921604,FOXON WAY,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
921604,FOXON WAY,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
921604,FOXON WAY,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
921604,FOXON WAY,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
921604,FOXON WAY,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
921604,FOXON WAY,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
921604,FOXON WAY,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,24.89
921604,FOXON WAY,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,33.95
921604,FOXON WAY,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,39.51
921604,FOXON WAY,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,79.0
921604,FOXON WAY,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,109.4
921604,FOXON WAY,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,140.6
921604,FOXON WAY,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,163.7
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.02
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.77
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.31
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,29.1
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.49
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
921604,FOXON WAY,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,27.7
921604,FOXON WAY,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
921604,FOXON WAY,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
921604,FOXON WAY,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
921604,FOXON WAY,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
921604,FOXON WAY,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
921604,FOXON WAY,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
921604,FOXON WAY,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,31.83
921604,FOXON WAY,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,31.96
921604,FOXON WAY,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,34.08
921604,FOXON WAY,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,65.5
921604,FOXON WAY,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,137.8
921604,FOXON WAY,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,132.3
921604,FOXON WAY,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,142.1
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.64
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.15
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,38.5
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,22.9
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.87
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,43.2
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
921604,FOXON WAY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
921604,FOXON WAY,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
921604,FOXON WAY,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
921604,FOXON WAY,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
921604,FOXON WAY,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
921604,FOXON WAY,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
921604,FOXON WAY,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
921604,FOXON WAY,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,30.5
921604,FOXON WAY,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,28.49
921604,FOXON WAY,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,28.71
921604,FOXON WAY,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,64.7
921604,FOXON WAY,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,132.5
921604,FOXON WAY,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,119.2
921604,FOXON WAY,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,121.5
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.68
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.79
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,39.2
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.9
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.1
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,27.1
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.42
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,49.1
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
921604,FOXON WAY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
921604,FOXON WAY,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,27.7
921604,FOXON WAY,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
921604,FOXON WAY,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
921604,FOXON WAY,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
921604,FOXON WAY,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
921604,FOXON WAY,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
921604,FOXON WAY,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
921604,FOXON WAY,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,41.82
921604,FOXON WAY,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,34.0
921604,FOXON WAY,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,32.91
921604,FOXON WAY,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,75.6
921604,FOXON WAY,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,176.4
921604,FOXON WAY,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,142.2
921604,FOXON WAY,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,139.2
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.79
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,49.9
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.5
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.22
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,49.3
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
921604,FOXON WAY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
921604,FOXON WAY,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,27.7
921604,FOXON WAY,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
921604,FOXON WAY,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
921604,FOXON WAY,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
921604,FOXON WAY,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
