Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
921604,FOXON WAY,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
921604,FOXON WAY,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,37.76
921604,FOXON WAY,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,32.82
921604,FOXON WAY,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,30.2
921604,FOXON WAY,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,75.4
921604,FOXON WAY,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,161.4
921604,FOXON WAY,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,137.4
921604,FOXON WAY,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,129.6
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.3
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,29.6
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.51
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,48.4
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,27.7
921604,FOXON WAY,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
921604,FOXON WAY,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
921604,FOXON WAY,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
921604,FOXON WAY,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
921604,FOXON WAY,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
921604,FOXON WAY,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
921604,FOXON WAY,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,32.8
921604,FOXON WAY,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,26.46
921604,FOXON WAY,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,23.87
921604,FOXON WAY,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,71.5
921604,FOXON WAY,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,140.2
921604,FOXON WAY,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,112.4
921604,FOXON WAY,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,103.7
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.5
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.51
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,47.2
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.92
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
921604,FOXON WAY,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
921604,FOXON WAY,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
921604,FOXON WAY,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
921604,FOXON WAY,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
921604,FOXON WAY,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
921604,FOXON WAY,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,28.15
921604,FOXON WAY,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,30.18
921604,FOXON WAY,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,18.75
921604,FOXON WAY,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,70.1
921604,FOXON WAY,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,121.4
921604,FOXON WAY,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,126.2
921604,FOXON WAY,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,83.8
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.03
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,40.3
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.06
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,29.2
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
921604,FOXON WAY,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
921604,FOXON WAY,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
921604,FOXON WAY,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
921604,FOXON WAY,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
921604,FOXON WAY,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
921604,FOXON WAY,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,30.51
921604,FOXON WAY,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,28.87
921604,FOXON WAY,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,22.17
921604,FOXON WAY,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,71.1
921604,FOXON WAY,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,132.2
921604,FOXON WAY,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,122.4
921604,FOXON WAY,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.48
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,23.9
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
921604,FOXON WAY,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
921604,FOXON WAY,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
921604,FOXON WAY,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
921604,FOXON WAY,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
921604,FOXON WAY,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
921604,FOXON WAY,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,21.78
921604,FOXON WAY,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,17.59
921604,FOXON WAY,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,21.78
921604,FOXON WAY,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,59.4
921604,FOXON WAY,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,97.2
921604,FOXON WAY,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
921604,FOXON WAY,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,27.6
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
921604,FOXON WAY,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
921604,FOXON WAY,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
921604,FOXON WAY,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
921604,FOXON WAY,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
921604,FOXON WAY,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
921604,FOXON WAY,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,21.57
921604,FOXON WAY,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,19.36
921604,FOXON WAY,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,19.17
921604,FOXON WAY,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,59.8
921604,FOXON WAY,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,97.1
921604,FOXON WAY,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,86.5
921604,FOXON WAY,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,30.1
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
921604,FOXON WAY,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
921604,FOXON WAY,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
921604,FOXON WAY,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
921604,FOXON WAY,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
921604,FOXON WAY,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921604,FOXON WAY,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
921604,FOXON WAY,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,23.72
921604,FOXON WAY,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,23.34
921604,FOXON WAY,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,15.05
921604,FOXON WAY,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,63.2
921604,FOXON WAY,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,104.4
921604,FOXON WAY,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
921604,FOXON WAY,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
921604,FOXON WAY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
921604,FOXON WAY,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,28.0
921604,FOXON WAY,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
921604,FOXON WAY,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
921604,FOXON WAY,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
921604,FOXON WAY,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
921604,FOXON WAY,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
921604,FOXON WAY,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
921604,FOXON WAY,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,20.08
921604,FOXON WAY,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,17.36
921604,FOXON WAY,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,22.15
921604,FOXON WAY,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,54.0
921604,FOXON WAY,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,90.1
921604,FOXON WAY,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,76.6
921604,FOXON WAY,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,95.6
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.7
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
921604,FOXON WAY,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
921604,FOXON WAY,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
921604,FOXON WAY,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
921604,FOXON WAY,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
921604,FOXON WAY,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
921604,FOXON WAY,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,23.5
921604,FOXON WAY,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,25.95
921604,FOXON WAY,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,17.5
921604,FOXON WAY,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,56.2
921604,FOXON WAY,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,102.6
921604,FOXON WAY,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,109.5
921604,FOXON WAY,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,76.9
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.45
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
921604,FOXON WAY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
921604,FOXON WAY,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
921604,FOXON WAY,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
921604,FOXON WAY,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
921604,FOXON WAY,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
921604,FOXON WAY,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
921604,FOXON WAY,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,22.89
921604,FOXON WAY,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,27.45
921604,FOXON WAY,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,20.68
921604,FOXON WAY,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,53.9
921604,FOXON WAY,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,100.2
921604,FOXON WAY,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,114.9
921604,FOXON WAY,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,90.2
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,25.3
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
921604,FOXON WAY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
921604,FOXON WAY,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,28.2
921604,FOXON WAY,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
921604,FOXON WAY,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
921604,FOXON WAY,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
921604,FOXON WAY,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
921604,FOXON WAY,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
921604,FOXON WAY,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
921604,FOXON WAY,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,22.33
921604,FOXON WAY,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,21.09
921604,FOXON WAY,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,14.0
921604,FOXON WAY,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,58.9
921604,FOXON WAY,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,97.5
921604,FOXON WAY,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,91.5
921604,FOXON WAY,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,64.7
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,27.0
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
921604,FOXON WAY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,28.3
921604,FOXON WAY,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
921604,FOXON WAY,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
921604,FOXON WAY,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
921604,FOXON WAY,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
921604,FOXON WAY,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
921604,FOXON WAY,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
921604,FOXON WAY,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,25.7
921604,FOXON WAY,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,16.14
921604,FOXON WAY,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,17.56
921604,FOXON WAY,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,64.7
921604,FOXON WAY,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,110.2
921604,FOXON WAY,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
921604,FOXON WAY,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
921604,FOXON WAY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
921604,FOXON WAY,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,28.3
921604,FOXON WAY,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
921604,FOXON WAY,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
921604,FOXON WAY,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
921604,FOXON WAY,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
921604,FOXON WAY,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
921604,FOXON WAY,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
921604,FOXON WAY,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,23.0
921604,FOXON WAY,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,20.2
921604,FOXON WAY,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,15.73
921604,FOXON WAY,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,60.4
921604,FOXON WAY,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,100.1
921604,FOXON WAY,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,87.6
921604,FOXON WAY,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
921604,FOXON WAY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
921604,FOXON WAY,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,28.4
921604,FOXON WAY,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
921604,FOXON WAY,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
