Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
921604,FOXON WAY,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
921604,FOXON WAY,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
921604,FOXON WAY,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
921604,FOXON WAY,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
921604,FOXON WAY,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,25.33
921604,FOXON WAY,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,19.63
921604,FOXON WAY,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,14.85
921604,FOXON WAY,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,66.3
921604,FOXON WAY,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
921604,FOXON WAY,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,85.1
921604,FOXON WAY,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,33.6
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,28.5
921604,FOXON WAY,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
921604,FOXON WAY,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
921604,FOXON WAY,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
921604,FOXON WAY,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
921604,FOXON WAY,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
921604,FOXON WAY,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
921604,FOXON WAY,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,24.68
921604,FOXON WAY,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,18.64
921604,FOXON WAY,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,14.68
921604,FOXON WAY,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,67.5
921604,FOXON WAY,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,108.3
921604,FOXON WAY,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,80.6
921604,FOXON WAY,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,68.8
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
921604,FOXON WAY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,28.6
921604,FOXON WAY,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
921604,FOXON WAY,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
921604,FOXON WAY,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
921604,FOXON WAY,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
921604,FOXON WAY,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
921604,FOXON WAY,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
921604,FOXON WAY,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,25.47
921604,FOXON WAY,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,14.2
921604,FOXON WAY,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,14.98
921604,FOXON WAY,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,70.5
921604,FOXON WAY,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,110.7
921604,FOXON WAY,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
921604,FOXON WAY,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,35.4
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
921604,FOXON WAY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,28.7
921604,FOXON WAY,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
921604,FOXON WAY,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
921604,FOXON WAY,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
921604,FOXON WAY,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
921604,FOXON WAY,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
921604,FOXON WAY,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
921604,FOXON WAY,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,27.49
921604,FOXON WAY,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,18.38
921604,FOXON WAY,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,14.86
921604,FOXON WAY,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,72.4
921604,FOXON WAY,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,118.3
921604,FOXON WAY,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,80.2
921604,FOXON WAY,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,33.8
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,26.3
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
921604,FOXON WAY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,28.8
921604,FOXON WAY,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
921604,FOXON WAY,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
921604,FOXON WAY,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
921604,FOXON WAY,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
921604,FOXON WAY,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
921604,FOXON WAY,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
921604,FOXON WAY,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,25.98
921604,FOXON WAY,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,18.05
921604,FOXON WAY,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,15.27
921604,FOXON WAY,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,68.2
921604,FOXON WAY,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,112.1
921604,FOXON WAY,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,78.3
921604,FOXON WAY,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,71.6
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
921604,FOXON WAY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,28.9
921604,FOXON WAY,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
921604,FOXON WAY,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
921604,FOXON WAY,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
921604,FOXON WAY,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
921604,FOXON WAY,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
921604,FOXON WAY,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
921604,FOXON WAY,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,21.01
921604,FOXON WAY,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,16.24
921604,FOXON WAY,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,14.02
921604,FOXON WAY,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,57.7
921604,FOXON WAY,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,93.1
921604,FOXON WAY,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
921604,FOXON WAY,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,34.0
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
921604,FOXON WAY,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,28.9
921604,FOXON WAY,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
921604,FOXON WAY,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
921604,FOXON WAY,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
921604,FOXON WAY,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
921604,FOXON WAY,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
921604,FOXON WAY,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
921604,FOXON WAY,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,27.01
921604,FOXON WAY,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,13.53
921604,FOXON WAY,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,16.8
921604,FOXON WAY,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,73.5
921604,FOXON WAY,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,116.4
921604,FOXON WAY,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,61.3
921604,FOXON WAY,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,76.2
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.2
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,29.0
921604,FOXON WAY,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
921604,FOXON WAY,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
921604,FOXON WAY,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
921604,FOXON WAY,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
921604,FOXON WAY,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
921604,FOXON WAY,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
921604,FOXON WAY,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
921604,FOXON WAY,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,28.44
921604,FOXON WAY,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,15.71
921604,FOXON WAY,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,18.79
921604,FOXON WAY,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,72.1
921604,FOXON WAY,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,120.5
921604,FOXON WAY,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,68.9
921604,FOXON WAY,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,83.4
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.11
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,33.1
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
921604,FOXON WAY,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,29.1
921604,FOXON WAY,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
921604,FOXON WAY,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
921604,FOXON WAY,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
921604,FOXON WAY,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
921604,FOXON WAY,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
921604,FOXON WAY,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
921604,FOXON WAY,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,27.95
921604,FOXON WAY,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,15.19
921604,FOXON WAY,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,17.28
921604,FOXON WAY,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,74.9
921604,FOXON WAY,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,119.5
921604,FOXON WAY,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
921604,FOXON WAY,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,15.4
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
921604,FOXON WAY,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,29.2
921604,FOXON WAY,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
921604,FOXON WAY,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.79
921604,FOXON WAY,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
921604,FOXON WAY,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
921604,FOXON WAY,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
921604,FOXON WAY,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
921604,FOXON WAY,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,20.88
921604,FOXON WAY,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,14.5
921604,FOXON WAY,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,16.52
921604,FOXON WAY,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,55.7
921604,FOXON WAY,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,91.4
921604,FOXON WAY,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
921604,FOXON WAY,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,75.4
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
921604,FOXON WAY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.07
921604,FOXON WAY,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
921604,FOXON WAY,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
921604,FOXON WAY,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
921604,FOXON WAY,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
921604,FOXON WAY,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
921604,FOXON WAY,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
921604,FOXON WAY,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,20.36
921604,FOXON WAY,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,14.94
921604,FOXON WAY,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,15.68
921604,FOXON WAY,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,52.4
921604,FOXON WAY,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,89.9
921604,FOXON WAY,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,65.8
921604,FOXON WAY,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
921604,FOXON WAY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
921604,FOXON WAY,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,29.4
921604,FOXON WAY,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
921604,FOXON WAY,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
921604,FOXON WAY,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.49
921604,FOXON WAY,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
921604,FOXON WAY,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
921604,FOXON WAY,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
921604,FOXON WAY,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,19.1
921604,FOXON WAY,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,16.38
921604,FOXON WAY,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,16.35
921604,FOXON WAY,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,48.2
921604,FOXON WAY,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,85.1
921604,FOXON WAY,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,71.2
921604,FOXON WAY,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,74.8
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
921604,FOXON WAY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
921604,FOXON WAY,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,29.5
921604,FOXON WAY,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
921604,FOXON WAY,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
921604,FOXON WAY,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
921604,FOXON WAY,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
921604,FOXON WAY,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
921604,FOXON WAY,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
921604,FOXON WAY,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
921604,FOXON WAY,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,19.16
921604,FOXON WAY,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,18.76
921604,FOXON WAY,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,17.46
921604,FOXON WAY,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,48.2
921604,FOXON WAY,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,86.1
921604,FOXON WAY,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
921604,FOXON WAY,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,79.4
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.2
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,30.3
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
