Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,29.6
921604,FOXON WAY,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
921604,FOXON WAY,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
921604,FOXON WAY,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
921604,FOXON WAY,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
921604,FOXON WAY,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921604,FOXON WAY,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
921604,FOXON WAY,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,21.86
921604,FOXON WAY,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,18.01
921604,FOXON WAY,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,17.8
921604,FOXON WAY,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,54.0
921604,FOXON WAY,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,95.2
921604,FOXON WAY,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,77.9
921604,FOXON WAY,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,14.7
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
921604,FOXON WAY,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,29.7
921604,FOXON WAY,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
921604,FOXON WAY,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.37
921604,FOXON WAY,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
921604,FOXON WAY,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
921604,FOXON WAY,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
921604,FOXON WAY,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
921604,FOXON WAY,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,20.6
921604,FOXON WAY,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,14.54
921604,FOXON WAY,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,18.88
921604,FOXON WAY,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,54.0
921604,FOXON WAY,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,90.6
921604,FOXON WAY,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
921604,FOXON WAY,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,84.5
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
921604,FOXON WAY,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,29.8
921604,FOXON WAY,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
921604,FOXON WAY,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
921604,FOXON WAY,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
921604,FOXON WAY,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
921604,FOXON WAY,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
921604,FOXON WAY,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
921604,FOXON WAY,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,20.44
921604,FOXON WAY,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,15.22
921604,FOXON WAY,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,22.9
921604,FOXON WAY,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,57.0
921604,FOXON WAY,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,90.4
921604,FOXON WAY,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,67.1
921604,FOXON WAY,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,99.3
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
921604,FOXON WAY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
921604,FOXON WAY,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
921604,FOXON WAY,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
921604,FOXON WAY,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
921604,FOXON WAY,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
921604,FOXON WAY,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
921604,FOXON WAY,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,18.8
921604,FOXON WAY,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,14.86
921604,FOXON WAY,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,19.23
921604,FOXON WAY,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,51.9
921604,FOXON WAY,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,85.7
921604,FOXON WAY,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,65.6
921604,FOXON WAY,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,85.9
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
921604,FOXON WAY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
921604,FOXON WAY,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
921604,FOXON WAY,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
921604,FOXON WAY,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
921604,FOXON WAY,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
921604,FOXON WAY,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
921604,FOXON WAY,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,20.2
921604,FOXON WAY,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,15.19
921604,FOXON WAY,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,19.53
921604,FOXON WAY,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,54.3
921604,FOXON WAY,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,88.8
921604,FOXON WAY,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
921604,FOXON WAY,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,87.2
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
921604,FOXON WAY,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
921604,FOXON WAY,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
921604,FOXON WAY,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
921604,FOXON WAY,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
921604,FOXON WAY,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
921604,FOXON WAY,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,19.64
921604,FOXON WAY,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,17.6
921604,FOXON WAY,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,16.28
921604,FOXON WAY,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,54.3
921604,FOXON WAY,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,87.4
921604,FOXON WAY,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,76.5
921604,FOXON WAY,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,76.1
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,30.2
921604,FOXON WAY,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
921604,FOXON WAY,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
921604,FOXON WAY,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
921604,FOXON WAY,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
921604,FOXON WAY,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
921604,FOXON WAY,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
921604,FOXON WAY,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,21.85
921604,FOXON WAY,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,16.04
921604,FOXON WAY,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,17.3
921604,FOXON WAY,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,58.1
921604,FOXON WAY,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,95.5
921604,FOXON WAY,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,70.7
921604,FOXON WAY,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,23.7
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
921604,FOXON WAY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,30.3
921604,FOXON WAY,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
921604,FOXON WAY,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
921604,FOXON WAY,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
921604,FOXON WAY,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
921604,FOXON WAY,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
921604,FOXON WAY,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
921604,FOXON WAY,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,20.97
921604,FOXON WAY,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,18.59
921604,FOXON WAY,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,19.05
921604,FOXON WAY,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,52.9
921604,FOXON WAY,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,92.2
921604,FOXON WAY,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,80.8
921604,FOXON WAY,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,85.6
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.7
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,30.4
921604,FOXON WAY,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.62
921604,FOXON WAY,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
921604,FOXON WAY,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.61
921604,FOXON WAY,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
921604,FOXON WAY,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
921604,FOXON WAY,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
921604,FOXON WAY,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,21.66
921604,FOXON WAY,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,21.68
921604,FOXON WAY,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,18.9
921604,FOXON WAY,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,50.8
921604,FOXON WAY,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,93.2
921604,FOXON WAY,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,91.2
921604,FOXON WAY,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,84.9
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
921604,FOXON WAY,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,30.5
921604,FOXON WAY,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.85
921604,FOXON WAY,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.36
921604,FOXON WAY,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.71
921604,FOXON WAY,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
921604,FOXON WAY,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
921604,FOXON WAY,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
921604,FOXON WAY,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,21.61
921604,FOXON WAY,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,17.99
921604,FOXON WAY,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,18.92
921604,FOXON WAY,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,52.8
921604,FOXON WAY,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,92.9
921604,FOXON WAY,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
921604,FOXON WAY,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,83.2
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
921604,FOXON WAY,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,30.6
921604,FOXON WAY,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.53
921604,FOXON WAY,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.94
921604,FOXON WAY,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.27
921604,FOXON WAY,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
921604,FOXON WAY,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
921604,FOXON WAY,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
921604,FOXON WAY,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,19.78
921604,FOXON WAY,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,16.01
921604,FOXON WAY,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,19.36
921604,FOXON WAY,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,51.1
921604,FOXON WAY,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
921604,FOXON WAY,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,69.4
921604,FOXON WAY,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,84.5
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.48
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
921604,FOXON WAY,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
921604,FOXON WAY,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,30.7
921604,FOXON WAY,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.26
921604,FOXON WAY,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.65
921604,FOXON WAY,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.94
921604,FOXON WAY,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
921604,FOXON WAY,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
921604,FOXON WAY,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
921604,FOXON WAY,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,19.28
921604,FOXON WAY,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,16.91
921604,FOXON WAY,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,20.15
921604,FOXON WAY,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,50.2
921604,FOXON WAY,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,85.6
921604,FOXON WAY,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,72.8
921604,FOXON WAY,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,30.8
921604,FOXON WAY,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.13
921604,FOXON WAY,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.68
921604,FOXON WAY,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.85
921604,FOXON WAY,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
921604,FOXON WAY,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
921604,FOXON WAY,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
921604,FOXON WAY,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,22.13
921604,FOXON WAY,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,17.04
921604,FOXON WAY,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,19.8
921604,FOXON WAY,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,55.9
921604,FOXON WAY,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,95.7
921604,FOXON WAY,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,74.5
921604,FOXON WAY,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,87.3
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
