Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.61
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
921604,FOXON WAY,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,30.9
921604,FOXON WAY,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.3
921604,FOXON WAY,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.9
921604,FOXON WAY,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.25
921604,FOXON WAY,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
921604,FOXON WAY,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
921604,FOXON WAY,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
921604,FOXON WAY,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,21.38
921604,FOXON WAY,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,19.36
921604,FOXON WAY,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,16.91
921604,FOXON WAY,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,53.9
921604,FOXON WAY,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,92.2
921604,FOXON WAY,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,83.4
921604,FOXON WAY,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,31.0
921604,FOXON WAY,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.23
921604,FOXON WAY,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.81
921604,FOXON WAY,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
921604,FOXON WAY,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.19
921604,FOXON WAY,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
921604,FOXON WAY,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
921604,FOXON WAY,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
921604,FOXON WAY,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,22.13
921604,FOXON WAY,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,19.84
921604,FOXON WAY,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,19.2
921604,FOXON WAY,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,53.5
921604,FOXON WAY,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,95.1
921604,FOXON WAY,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,84.1
921604,FOXON WAY,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,85.1
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,31.1
921604,FOXON WAY,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.11
921604,FOXON WAY,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.69
921604,FOXON WAY,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.12
921604,FOXON WAY,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
921604,FOXON WAY,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
921604,FOXON WAY,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
921604,FOXON WAY,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,23.29
921604,FOXON WAY,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,20.17
921604,FOXON WAY,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,17.88
921604,FOXON WAY,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,56.9
921604,FOXON WAY,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,100.3
921604,FOXON WAY,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,85.1
921604,FOXON WAY,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,79.7
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,31.2
921604,FOXON WAY,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.06
921604,FOXON WAY,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.62
921604,FOXON WAY,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.01
921604,FOXON WAY,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
921604,FOXON WAY,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
921604,FOXON WAY,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
921604,FOXON WAY,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,21.23
921604,FOXON WAY,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,18.93
921604,FOXON WAY,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,17.54
921604,FOXON WAY,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,54.9
921604,FOXON WAY,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
921604,FOXON WAY,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,81.1
921604,FOXON WAY,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,78.4
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.47
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
921604,FOXON WAY,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,31.3
921604,FOXON WAY,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
921604,FOXON WAY,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.24
921604,FOXON WAY,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.58
921604,FOXON WAY,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
921604,FOXON WAY,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
921604,FOXON WAY,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
921604,FOXON WAY,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,23.15
921604,FOXON WAY,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,17.48
921604,FOXON WAY,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,20.03
921604,FOXON WAY,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,58.1
921604,FOXON WAY,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,100.1
921604,FOXON WAY,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,75.3
921604,FOXON WAY,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
921604,FOXON WAY,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,31.3
921604,FOXON WAY,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
921604,FOXON WAY,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.2
921604,FOXON WAY,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
921604,FOXON WAY,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
921604,FOXON WAY,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
921604,FOXON WAY,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
921604,FOXON WAY,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,22.23
921604,FOXON WAY,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,18.06
921604,FOXON WAY,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,24.24
921604,FOXON WAY,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,61.7
921604,FOXON WAY,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,96.6
921604,FOXON WAY,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,77.5
921604,FOXON WAY,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,105.0
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,24.9
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
921604,FOXON WAY,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,31.4
921604,FOXON WAY,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.69
921604,FOXON WAY,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.31
921604,FOXON WAY,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.64
921604,FOXON WAY,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
921604,FOXON WAY,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
921604,FOXON WAY,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
921604,FOXON WAY,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,19.86
921604,FOXON WAY,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,17.2
921604,FOXON WAY,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,21.23
921604,FOXON WAY,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,56.4
921604,FOXON WAY,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,88.1
921604,FOXON WAY,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,74.4
921604,FOXON WAY,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,93.2
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,26.9
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
921604,FOXON WAY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,31.5
921604,FOXON WAY,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.32
921604,FOXON WAY,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
921604,FOXON WAY,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
921604,FOXON WAY,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
921604,FOXON WAY,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
921604,FOXON WAY,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
921604,FOXON WAY,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,19.77
921604,FOXON WAY,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,16.76
921604,FOXON WAY,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,21.81
921604,FOXON WAY,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,57.7
921604,FOXON WAY,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,87.0
921604,FOXON WAY,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,72.7
921604,FOXON WAY,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,94.8
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,23.9
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
921604,FOXON WAY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,31.6
921604,FOXON WAY,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
921604,FOXON WAY,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.6
921604,FOXON WAY,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
921604,FOXON WAY,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
921604,FOXON WAY,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
921604,FOXON WAY,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
921604,FOXON WAY,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,20.29
921604,FOXON WAY,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,17.66
921604,FOXON WAY,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,20.41
921604,FOXON WAY,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,58.5
921604,FOXON WAY,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,89.1
921604,FOXON WAY,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,76.7
921604,FOXON WAY,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.49
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,35.2
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,27.0
921604,FOXON WAY,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.54
921604,FOXON WAY,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.76
921604,FOXON WAY,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
921604,FOXON WAY,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.88
921604,FOXON WAY,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
921604,FOXON WAY,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
921604,FOXON WAY,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
921604,FOXON WAY,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,27.02
921604,FOXON WAY,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,19.0
921604,FOXON WAY,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,19.18
921604,FOXON WAY,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,69.2
921604,FOXON WAY,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,115.6
921604,FOXON WAY,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
921604,FOXON WAY,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,86.9
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.03
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,27.1
921604,FOXON WAY,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.34
921604,FOXON WAY,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
921604,FOXON WAY,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.48
921604,FOXON WAY,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.51
921604,FOXON WAY,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
921604,FOXON WAY,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
921604,FOXON WAY,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
921604,FOXON WAY,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,27.01
921604,FOXON WAY,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,19.06
921604,FOXON WAY,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,22.26
921604,FOXON WAY,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,66.1
921604,FOXON WAY,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,116.0
921604,FOXON WAY,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
921604,FOXON WAY,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,96.8
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.76
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,37.4
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
921604,FOXON WAY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,27.2
921604,FOXON WAY,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.15
921604,FOXON WAY,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.46
921604,FOXON WAY,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.31
921604,FOXON WAY,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
921604,FOXON WAY,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
921604,FOXON WAY,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
921604,FOXON WAY,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,30.97
921604,FOXON WAY,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,15.87
921604,FOXON WAY,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,23.01
921604,FOXON WAY,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,80.5
921604,FOXON WAY,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,130.0
921604,FOXON WAY,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,71.4
921604,FOXON WAY,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,99.4
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.81
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.23
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,38.3
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.2
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,25.2
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
921604,FOXON WAY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
921604,FOXON WAY,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.06
921604,FOXON WAY,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
921604,FOXON WAY,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.88
921604,FOXON WAY,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
921604,FOXON WAY,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
921604,FOXON WAY,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
921604,FOXON WAY,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,29.33
921604,FOXON WAY,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,15.63
921604,FOXON WAY,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,22.57
921604,FOXON WAY,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,77.3
921604,FOXON WAY,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,124.4
921604,FOXON WAY,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
921604,FOXON WAY,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,97.9
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.71
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.89
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,38.5
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.45
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
