Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
921604,FOXON WAY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
921604,FOXON WAY,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.79
921604,FOXON WAY,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.7
921604,FOXON WAY,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
921604,FOXON WAY,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
921604,FOXON WAY,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
921604,FOXON WAY,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,28.67
921604,FOXON WAY,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,18.85
921604,FOXON WAY,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,22.76
921604,FOXON WAY,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,71.1
921604,FOXON WAY,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,122.4
921604,FOXON WAY,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,82.2
921604,FOXON WAY,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,98.9
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.71
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,52.7
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
921604,FOXON WAY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,27.4
921604,FOXON WAY,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
921604,FOXON WAY,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.78
921604,FOXON WAY,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
921604,FOXON WAY,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.78
921604,FOXON WAY,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
921604,FOXON WAY,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
921604,FOXON WAY,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
921604,FOXON WAY,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,34.15
921604,FOXON WAY,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,19.58
921604,FOXON WAY,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,23.29
921604,FOXON WAY,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,85.4
921604,FOXON WAY,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,143.3
921604,FOXON WAY,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,84.2
921604,FOXON WAY,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,102.0
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.2
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,53.5
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.6
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.62
921604,FOXON WAY,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.65
921604,FOXON WAY,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
921604,FOXON WAY,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.88
921604,FOXON WAY,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
921604,FOXON WAY,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
921604,FOXON WAY,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
921604,FOXON WAY,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,34.04
921604,FOXON WAY,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,23.27
921604,FOXON WAY,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,21.94
921604,FOXON WAY,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,84.1
921604,FOXON WAY,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,144.2
921604,FOXON WAY,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,98.2
921604,FOXON WAY,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,98.2
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.12
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,40.2
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
921604,FOXON WAY,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
921604,FOXON WAY,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
921604,FOXON WAY,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
921604,FOXON WAY,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
921604,FOXON WAY,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
921604,FOXON WAY,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,30.4
921604,FOXON WAY,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,20.44
921604,FOXON WAY,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,27.32
921604,FOXON WAY,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,75.5
921604,FOXON WAY,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,129.4
921604,FOXON WAY,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
921604,FOXON WAY,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,117.3
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.75
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,43.7
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,27.6
921604,FOXON WAY,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
921604,FOXON WAY,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.96
921604,FOXON WAY,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
921604,FOXON WAY,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
921604,FOXON WAY,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
921604,FOXON WAY,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
921604,FOXON WAY,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,32.46
921604,FOXON WAY,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,18.19
921604,FOXON WAY,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,23.7
921604,FOXON WAY,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,84.7
921604,FOXON WAY,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,138.4
921604,FOXON WAY,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,80.4
921604,FOXON WAY,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,103.7
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,27.7
921604,FOXON WAY,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
921604,FOXON WAY,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
921604,FOXON WAY,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
921604,FOXON WAY,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
921604,FOXON WAY,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
921604,FOXON WAY,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
921604,FOXON WAY,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,22.55
921604,FOXON WAY,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,21.7
921604,FOXON WAY,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,25.15
921604,FOXON WAY,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,64.3
921604,FOXON WAY,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,100.5
921604,FOXON WAY,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,94.2
921604,FOXON WAY,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.08
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
921604,FOXON WAY,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.07
921604,FOXON WAY,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
921604,FOXON WAY,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
921604,FOXON WAY,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
921604,FOXON WAY,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
921604,FOXON WAY,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,22.49
921604,FOXON WAY,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,19.54
921604,FOXON WAY,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,27.48
921604,FOXON WAY,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,70.8
921604,FOXON WAY,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,100.0
921604,FOXON WAY,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,87.0
921604,FOXON WAY,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,119.1
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.77
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,27.1
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.84
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,37.4
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.94
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
921604,FOXON WAY,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
921604,FOXON WAY,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
921604,FOXON WAY,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
921604,FOXON WAY,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
921604,FOXON WAY,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
921604,FOXON WAY,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,29.43
921604,FOXON WAY,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,23.74
921604,FOXON WAY,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,26.2
921604,FOXON WAY,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,71.0
921604,FOXON WAY,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,126.2
921604,FOXON WAY,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,101.0
921604,FOXON WAY,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,113.8
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.37
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.48
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,50.8
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
921604,FOXON WAY,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
921604,FOXON WAY,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.85
921604,FOXON WAY,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.69
921604,FOXON WAY,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
921604,FOXON WAY,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
921604,FOXON WAY,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
921604,FOXON WAY,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,34.81
921604,FOXON WAY,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,21.55
921604,FOXON WAY,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,27.71
921604,FOXON WAY,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,86.2
921604,FOXON WAY,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,145.8
921604,FOXON WAY,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,92.8
921604,FOXON WAY,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,118.5
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,25.5
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.78
921604,FOXON WAY,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.94
921604,FOXON WAY,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
921604,FOXON WAY,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.62
921604,FOXON WAY,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
921604,FOXON WAY,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
921604,FOXON WAY,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
921604,FOXON WAY,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,27.34
921604,FOXON WAY,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,19.14
921604,FOXON WAY,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,25.48
921604,FOXON WAY,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,76.4
921604,FOXON WAY,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,117.1
921604,FOXON WAY,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
921604,FOXON WAY,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,110.3
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.95
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,27.3
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.36
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.36
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
921604,FOXON WAY,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.49
921604,FOXON WAY,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.66
921604,FOXON WAY,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.19
921604,FOXON WAY,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
921604,FOXON WAY,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
921604,FOXON WAY,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
921604,FOXON WAY,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,27.91
921604,FOXON WAY,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,19.61
921604,FOXON WAY,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,29.82
921604,FOXON WAY,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,82.9
921604,FOXON WAY,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,119.9
921604,FOXON WAY,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,85.4
921604,FOXON WAY,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,128.2
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.14
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.97
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,27.7
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.44
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,40.9
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,30.9
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
921604,FOXON WAY,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,28.0
921604,FOXON WAY,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
921604,FOXON WAY,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
921604,FOXON WAY,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
921604,FOXON WAY,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
921604,FOXON WAY,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
921604,FOXON WAY,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
921604,FOXON WAY,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,33.25
921604,FOXON WAY,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,24.45
921604,FOXON WAY,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,36.87
921604,FOXON WAY,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,88.9
921604,FOXON WAY,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,141.2
921604,FOXON WAY,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,103.9
921604,FOXON WAY,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,154.9
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.26
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.52
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,33.5
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.86
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.57
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,38.3
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.14
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
921604,FOXON WAY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
921604,FOXON WAY,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,28.0
921604,FOXON WAY,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
921604,FOXON WAY,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
921604,FOXON WAY,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
921604,FOXON WAY,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
921604,FOXON WAY,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
921604,FOXON WAY,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
921604,FOXON WAY,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
921604,FOXON WAY,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,32.88
921604,FOXON WAY,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,25.75
921604,FOXON WAY,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,36.8
921604,FOXON WAY,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,86.8
921604,FOXON WAY,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,140.0
921604,FOXON WAY,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,109.1
921604,FOXON WAY,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,155.0
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.81
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,35.2
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
