Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.15
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.27
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,36.4
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.15
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.25
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
921604,FOXON WAY,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
921604,FOXON WAY,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
921604,FOXON WAY,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
921604,FOXON WAY,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
921604,FOXON WAY,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
921604,FOXON WAY,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
921604,FOXON WAY,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
921604,FOXON WAY,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,37.2
921604,FOXON WAY,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,25.4
921604,FOXON WAY,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,38.65
921604,FOXON WAY,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,95.2
921604,FOXON WAY,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,156.7
921604,FOXON WAY,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,109.3
921604,FOXON WAY,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,162.3
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.92
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,36.1
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.48
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,30.4
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.07
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,37.6
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
921604,FOXON WAY,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
921604,FOXON WAY,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
921604,FOXON WAY,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
921604,FOXON WAY,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
921604,FOXON WAY,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
921604,FOXON WAY,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
921604,FOXON WAY,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
921604,FOXON WAY,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,33.47
921604,FOXON WAY,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,22.64
921604,FOXON WAY,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,31.59
921604,FOXON WAY,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,90.6
921604,FOXON WAY,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,142.0
921604,FOXON WAY,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,98.4
921604,FOXON WAY,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,135.2
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.84
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.51
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,39.7
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.7
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.36
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.8
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,34.3
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.81
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
921604,FOXON WAY,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
921604,FOXON WAY,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.24
921604,FOXON WAY,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
921604,FOXON WAY,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
921604,FOXON WAY,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
921604,FOXON WAY,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
921604,FOXON WAY,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,40.81
921604,FOXON WAY,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,28.92
921604,FOXON WAY,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,32.7
921604,FOXON WAY,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,93.9
921604,FOXON WAY,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,170.4
921604,FOXON WAY,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,121.2
921604,FOXON WAY,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,139.2
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.16
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,44.9
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.61
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.67
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.64
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.13
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
921604,FOXON WAY,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
921604,FOXON WAY,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
921604,FOXON WAY,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
921604,FOXON WAY,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
921604,FOXON WAY,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
921604,FOXON WAY,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
921604,FOXON WAY,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,45.01
921604,FOXON WAY,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,32.04
921604,FOXON WAY,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,29.71
921604,FOXON WAY,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,100.6
921604,FOXON WAY,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,187.0
921604,FOXON WAY,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,134.8
921604,FOXON WAY,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,128.7
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.48
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.97
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.43
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.74
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.66
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,35.7
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.8
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.6
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
921604,FOXON WAY,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
921604,FOXON WAY,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
921604,FOXON WAY,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
921604,FOXON WAY,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
921604,FOXON WAY,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
921604,FOXON WAY,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,41.08
921604,FOXON WAY,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,35.04
921604,FOXON WAY,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,37.6
921604,FOXON WAY,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,86.6
921604,FOXON WAY,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,171.5
921604,FOXON WAY,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,145.6
921604,FOXON WAY,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,158.5
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.08
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.53
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,35.6
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.6
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.34
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.08
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.1
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.22
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,35.2
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
921604,FOXON WAY,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
921604,FOXON WAY,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
921604,FOXON WAY,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
921604,FOXON WAY,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
921604,FOXON WAY,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
921604,FOXON WAY,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,42.01
921604,FOXON WAY,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,36.77
921604,FOXON WAY,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,35.64
921604,FOXON WAY,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,89.1
921604,FOXON WAY,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,175.6
921604,FOXON WAY,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,152.5
921604,FOXON WAY,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,150.4
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.62
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.11
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.83
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,35.7
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.69
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.85
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,39.9
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.19
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.05
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,52.0
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.7
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
921604,FOXON WAY,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
921604,FOXON WAY,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
921604,FOXON WAY,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
921604,FOXON WAY,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
921604,FOXON WAY,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
921604,FOXON WAY,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
921604,FOXON WAY,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,43.7
921604,FOXON WAY,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,43.91
921604,FOXON WAY,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,31.22
921604,FOXON WAY,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,104.5
921604,FOXON WAY,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,183.9
921604,FOXON WAY,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,180.2
921604,FOXON WAY,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,133.6
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.71
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.96
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,43.9
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.67
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.64
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,33.3
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.62
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,72.6
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,96.6
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
921604,FOXON WAY,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
921604,FOXON WAY,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
921604,FOXON WAY,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
921604,FOXON WAY,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
921604,FOXON WAY,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
921604,FOXON WAY,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
921604,FOXON WAY,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,54.93
921604,FOXON WAY,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,31.05
921604,FOXON WAY,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,28.9
921604,FOXON WAY,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,134.5
921604,FOXON WAY,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,226.2
921604,FOXON WAY,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,130.4
921604,FOXON WAY,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,124.7
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.4
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,35.4
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.51
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.17
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.11
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,40.1
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
921604,FOXON WAY,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
921604,FOXON WAY,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
921604,FOXON WAY,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
921604,FOXON WAY,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
921604,FOXON WAY,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
921604,FOXON WAY,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
921604,FOXON WAY,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,35.87
921604,FOXON WAY,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,33.86
921604,FOXON WAY,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,36.42
921604,FOXON WAY,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,89.8
921604,FOXON WAY,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,153.9
921604,FOXON WAY,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,142.0
921604,FOXON WAY,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,153.1
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.18
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.41
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,32.0
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.28
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.71
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,32.4
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,29.4
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
921604,FOXON WAY,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
921604,FOXON WAY,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
921604,FOXON WAY,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
921604,FOXON WAY,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
921604,FOXON WAY,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
921604,FOXON WAY,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,37.57
921604,FOXON WAY,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,36.53
921604,FOXON WAY,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,32.63
921604,FOXON WAY,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,86.2
921604,FOXON WAY,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,159.2
921604,FOXON WAY,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,151.3
921604,FOXON WAY,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,139.3
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.92
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.85
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,36.6
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.65
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.2
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,37.5
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.33
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,33.3
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
921604,FOXON WAY,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
921604,FOXON WAY,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
921604,FOXON WAY,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
921604,FOXON WAY,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
921604,FOXON WAY,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
921604,FOXON WAY,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,39.0
921604,FOXON WAY,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,38.47
921604,FOXON WAY,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,33.53
921604,FOXON WAY,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,85.0
921604,FOXON WAY,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,165.5
921604,FOXON WAY,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,158.0
921604,FOXON WAY,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,142.1
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.06
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.76
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,49.8
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.6
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.99
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.76
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,43.5
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.83
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,45.1
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.9
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
921604,FOXON WAY,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
921604,FOXON WAY,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
921604,FOXON WAY,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
921604,FOXON WAY,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
921604,FOXON WAY,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
921604,FOXON WAY,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
921604,FOXON WAY,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,49.06
921604,FOXON WAY,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,40.66
921604,FOXON WAY,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,37.83
921604,FOXON WAY,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,95.7
921604,FOXON WAY,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,204.5
921604,FOXON WAY,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,166.6
921604,FOXON WAY,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,157.9
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.81
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.34
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.75
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,31.3
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.42
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.29
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,43.0
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.94
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.53
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,42.3
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.7
921604,FOXON WAY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
921604,FOXON WAY,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
921604,FOXON WAY,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
921604,FOXON WAY,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
921604,FOXON WAY,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
921604,FOXON WAY,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
921604,FOXON WAY,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,44.27
921604,FOXON WAY,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,38.07
921604,FOXON WAY,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,36.8
921604,FOXON WAY,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,86.8
921604,FOXON WAY,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,184.0
921604,FOXON WAY,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,157.5
921604,FOXON WAY,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,154.9
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.41
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.67
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.81
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,48.0
