Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,96.7
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.04
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.66
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.7
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.3
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,46.9
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
921604,FOXON WAY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
921604,FOXON WAY,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
921604,FOXON WAY,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
921604,FOXON WAY,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
921604,FOXON WAY,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
921604,FOXON WAY,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
921604,FOXON WAY,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
921604,FOXON WAY,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,48.22
921604,FOXON WAY,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,39.78
921604,FOXON WAY,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,37.78
921604,FOXON WAY,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,91.0
921604,FOXON WAY,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,200.1
921604,FOXON WAY,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,165.3
921604,FOXON WAY,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,160.3
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.93
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.88
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,42.8
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.73
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,35.1
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.42
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.86
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.42
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,60.3
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
921604,FOXON WAY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,102.9
921604,FOXON WAY,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
921604,FOXON WAY,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
921604,FOXON WAY,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
921604,FOXON WAY,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
921604,FOXON WAY,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
921604,FOXON WAY,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
921604,FOXON WAY,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,44.73
921604,FOXON WAY,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,31.28
921604,FOXON WAY,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,50.88
921604,FOXON WAY,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,114.9
921604,FOXON WAY,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,187.1
921604,FOXON WAY,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,133.4
921604,FOXON WAY,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,212.1
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.98
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.16
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,54.2
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,95.5
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.36
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.14
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.75
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,47.0
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.4
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.11
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,37.6
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
921604,FOXON WAY,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
921604,FOXON WAY,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
921604,FOXON WAY,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
921604,FOXON WAY,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
921604,FOXON WAY,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
921604,FOXON WAY,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,55.88
921604,FOXON WAY,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,33.36
921604,FOXON WAY,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,31.91
921604,FOXON WAY,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,127.2
921604,FOXON WAY,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,231.0
921604,FOXON WAY,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,139.7
921604,FOXON WAY,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,137.2
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.69
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.47
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.88
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,51.5
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,101.5
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.87
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.68
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,42.2
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.2
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,31.2
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
921604,FOXON WAY,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
921604,FOXON WAY,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
921604,FOXON WAY,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
921604,FOXON WAY,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
921604,FOXON WAY,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
921604,FOXON WAY,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,49.69
921604,FOXON WAY,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,33.85
921604,FOXON WAY,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,37.48
921604,FOXON WAY,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,101.8
921604,FOXON WAY,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,206.8
921604,FOXON WAY,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,141.4
921604,FOXON WAY,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,159.2
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.04
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.26
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.06
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.29
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.93
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,33.6
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.21
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.08
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
921604,FOXON WAY,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
921604,FOXON WAY,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
921604,FOXON WAY,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
921604,FOXON WAY,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
921604,FOXON WAY,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
921604,FOXON WAY,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
921604,FOXON WAY,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,45.41
921604,FOXON WAY,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,37.28
921604,FOXON WAY,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,35.8
921604,FOXON WAY,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,84.8
921604,FOXON WAY,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,189.4
921604,FOXON WAY,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,154.8
921604,FOXON WAY,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,151.7
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.86
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.64
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.94
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.98
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,46.7
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.03
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.24
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.39
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,36.1
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
921604,FOXON WAY,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
921604,FOXON WAY,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,28.0
921604,FOXON WAY,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
921604,FOXON WAY,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
921604,FOXON WAY,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
921604,FOXON WAY,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
921604,FOXON WAY,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
921604,FOXON WAY,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
921604,FOXON WAY,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,43.97
921604,FOXON WAY,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,28.33
921604,FOXON WAY,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,41.02
921604,FOXON WAY,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,100.3
921604,FOXON WAY,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,184.0
921604,FOXON WAY,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,120.4
921604,FOXON WAY,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,171.6
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.19
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.14
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.63
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.52
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,45.2
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.92
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,40.4
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
921604,FOXON WAY,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
921604,FOXON WAY,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
921604,FOXON WAY,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
921604,FOXON WAY,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
921604,FOXON WAY,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
921604,FOXON WAY,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,43.88
921604,FOXON WAY,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,27.59
921604,FOXON WAY,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,32.64
921604,FOXON WAY,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,102.2
921604,FOXON WAY,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,183.6
921604,FOXON WAY,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
921604,FOXON WAY,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,139.6
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.21
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.19
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.16
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.18
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.63
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,37.7
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
921604,FOXON WAY,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
921604,FOXON WAY,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
921604,FOXON WAY,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
921604,FOXON WAY,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
921604,FOXON WAY,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
921604,FOXON WAY,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,40.31
921604,FOXON WAY,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,31.96
921604,FOXON WAY,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,34.43
921604,FOXON WAY,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,82.3
921604,FOXON WAY,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,168.1
921604,FOXON WAY,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,134.0
921604,FOXON WAY,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,145.9
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.82
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,37.2
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.49
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,40.9
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.12
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,38.6
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,27.7
921604,FOXON WAY,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
921604,FOXON WAY,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
921604,FOXON WAY,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
921604,FOXON WAY,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
921604,FOXON WAY,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
921604,FOXON WAY,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
921604,FOXON WAY,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,38.02
921604,FOXON WAY,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,25.56
921604,FOXON WAY,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,32.05
921604,FOXON WAY,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,93.2
921604,FOXON WAY,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,159.5
921604,FOXON WAY,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,111.3
921604,FOXON WAY,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,136.1
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.32
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.55
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,40.2
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.13
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.31
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,44.5
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.66
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,36.3
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
921604,FOXON WAY,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
921604,FOXON WAY,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
921604,FOXON WAY,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
921604,FOXON WAY,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
921604,FOXON WAY,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
921604,FOXON WAY,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
921604,FOXON WAY,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,39.21
921604,FOXON WAY,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,25.52
921604,FOXON WAY,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,34.16
921604,FOXON WAY,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,97.2
921604,FOXON WAY,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,164.1
921604,FOXON WAY,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,111.1
921604,FOXON WAY,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,145.0
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.6
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.19
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,38.1
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.71
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.92
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,56.9
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.8
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.8
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,31.5
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
921604,FOXON WAY,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
921604,FOXON WAY,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
921604,FOXON WAY,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
921604,FOXON WAY,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
921604,FOXON WAY,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
921604,FOXON WAY,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
921604,FOXON WAY,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,38.73
921604,FOXON WAY,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,32.47
921604,FOXON WAY,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,41.95
921604,FOXON WAY,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,90.4
921604,FOXON WAY,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,163.8
921604,FOXON WAY,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,136.5
921604,FOXON WAY,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,175.2
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.39
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,39.6
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.68
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,41.2
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.18
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
921604,FOXON WAY,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
921604,FOXON WAY,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
921604,FOXON WAY,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
921604,FOXON WAY,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
921604,FOXON WAY,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
921604,FOXON WAY,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,32.43
921604,FOXON WAY,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,29.59
921604,FOXON WAY,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,27.74
921604,FOXON WAY,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,79.0
921604,FOXON WAY,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,138.5
921604,FOXON WAY,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,125.9
921604,FOXON WAY,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,119.7
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.69
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.6
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.07
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.12
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,43.0
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.75
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,39.5
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
921604,FOXON WAY,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,27.2
921604,FOXON WAY,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
921604,FOXON WAY,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
921604,FOXON WAY,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
921604,FOXON WAY,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
921604,FOXON WAY,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
921604,FOXON WAY,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
921604,FOXON WAY,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,38.65
921604,FOXON WAY,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,23.03
921604,FOXON WAY,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,30.79
921604,FOXON WAY,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,94.4
921604,FOXON WAY,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,162.3
921604,FOXON WAY,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,100.2
921604,FOXON WAY,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,130.6
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
