Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.76
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.13
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.74
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.77
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,39.2
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.18
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,39.4
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,27.1
921604,FOXON WAY,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
921604,FOXON WAY,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
921604,FOXON WAY,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
921604,FOXON WAY,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
921604,FOXON WAY,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
921604,FOXON WAY,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
921604,FOXON WAY,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,39.81
921604,FOXON WAY,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,28.56
921604,FOXON WAY,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,36.92
921604,FOXON WAY,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,89.1
921604,FOXON WAY,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,167.3
921604,FOXON WAY,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,122.4
921604,FOXON WAY,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,153.7
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.4
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.69
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,43.6
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,45.6
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,27.0
921604,FOXON WAY,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
921604,FOXON WAY,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
921604,FOXON WAY,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
921604,FOXON WAY,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
921604,FOXON WAY,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
921604,FOXON WAY,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
921604,FOXON WAY,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
921604,FOXON WAY,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,24.81
921604,FOXON WAY,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,24.5
921604,FOXON WAY,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,40.97
921604,FOXON WAY,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,96.5
921604,FOXON WAY,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,109.1
921604,FOXON WAY,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
921604,FOXON WAY,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,170.1
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.31
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.34
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,34.1
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.8
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.45
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.22
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,55.9
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
921604,FOXON WAY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
921604,FOXON WAY,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,26.8
921604,FOXON WAY,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
921604,FOXON WAY,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
921604,FOXON WAY,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
921604,FOXON WAY,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
921604,FOXON WAY,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
921604,FOXON WAY,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
921604,FOXON WAY,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,26.64
921604,FOXON WAY,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,27.46
921604,FOXON WAY,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,43.58
921604,FOXON WAY,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,99.9
921604,FOXON WAY,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,116.0
921604,FOXON WAY,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,117.3
921604,FOXON WAY,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,180.4
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.92
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.31
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.93
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,37.2
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.3
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.64
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.84
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,45.2
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,26.7
921604,FOXON WAY,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
921604,FOXON WAY,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
921604,FOXON WAY,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
921604,FOXON WAY,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
921604,FOXON WAY,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
921604,FOXON WAY,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
921604,FOXON WAY,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,32.74
921604,FOXON WAY,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,29.88
921604,FOXON WAY,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,38.99
921604,FOXON WAY,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,87.6
921604,FOXON WAY,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,140.0
921604,FOXON WAY,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,128.1
921604,FOXON WAY,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,164.0
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.74
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.7
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,42.8
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.39
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.09
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,48.5
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,26.6
921604,FOXON WAY,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
921604,FOXON WAY,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
921604,FOXON WAY,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
921604,FOXON WAY,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921604,FOXON WAY,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
921604,FOXON WAY,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
921604,FOXON WAY,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,31.84
921604,FOXON WAY,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,24.28
921604,FOXON WAY,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,36.21
921604,FOXON WAY,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,89.2
921604,FOXON WAY,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,135.3
921604,FOXON WAY,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,105.0
921604,FOXON WAY,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,153.4
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.94
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,27.7
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.35
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.79
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,39.3
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,34.4
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,26.6
921604,FOXON WAY,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
921604,FOXON WAY,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
921604,FOXON WAY,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
921604,FOXON WAY,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
921604,FOXON WAY,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
921604,FOXON WAY,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
921604,FOXON WAY,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,31.73
921604,FOXON WAY,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,24.14
921604,FOXON WAY,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,29.36
921604,FOXON WAY,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,80.8
921604,FOXON WAY,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,137.5
921604,FOXON WAY,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,104.1
921604,FOXON WAY,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,125.7
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.88
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,45.3
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,43.7
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,38.5
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
921604,FOXON WAY,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,26.6
921604,FOXON WAY,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
921604,FOXON WAY,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
921604,FOXON WAY,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
921604,FOXON WAY,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
921604,FOXON WAY,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
921604,FOXON WAY,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
921604,FOXON WAY,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,32.36
921604,FOXON WAY,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,18.57
921604,FOXON WAY,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,33.33
921604,FOXON WAY,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,99.9
921604,FOXON WAY,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,141.6
921604,FOXON WAY,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,84.6
921604,FOXON WAY,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,144.3
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.81
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.4
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,42.2
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.41
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,52.2
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,26.5
921604,FOXON WAY,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
921604,FOXON WAY,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
921604,FOXON WAY,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
921604,FOXON WAY,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
921604,FOXON WAY,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
921604,FOXON WAY,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
921604,FOXON WAY,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,26.95
921604,FOXON WAY,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,18.68
921604,FOXON WAY,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,28.1
921604,FOXON WAY,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,85.2
921604,FOXON WAY,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,121.2
921604,FOXON WAY,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,84.6
921604,FOXON WAY,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,123.0
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,28.8
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.05
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,41.4
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,30.3
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
921604,FOXON WAY,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,26.4
921604,FOXON WAY,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
921604,FOXON WAY,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
921604,FOXON WAY,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.37
921604,FOXON WAY,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
921604,FOXON WAY,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
921604,FOXON WAY,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
921604,FOXON WAY,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,26.31
921604,FOXON WAY,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,16.31
921604,FOXON WAY,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,28.32
921604,FOXON WAY,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,84.0
921604,FOXON WAY,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,114.3
921604,FOXON WAY,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,74.4
921604,FOXON WAY,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,121.8
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.98
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,41.6
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.86
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,40.2
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
921604,FOXON WAY,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,26.4
921604,FOXON WAY,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
921604,FOXON WAY,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
921604,FOXON WAY,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
921604,FOXON WAY,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
921604,FOXON WAY,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
921604,FOXON WAY,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
921604,FOXON WAY,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,26.89
921604,FOXON WAY,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,19.32
921604,FOXON WAY,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,33.38
921604,FOXON WAY,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,93.9
921604,FOXON WAY,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,117.8
921604,FOXON WAY,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,87.5
921604,FOXON WAY,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,141.6
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,38.1
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,28.8
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
921604,FOXON WAY,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,26.3
921604,FOXON WAY,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.01
921604,FOXON WAY,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
921604,FOXON WAY,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
921604,FOXON WAY,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
921604,FOXON WAY,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
921604,FOXON WAY,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
921604,FOXON WAY,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,20.42
921604,FOXON WAY,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,14.96
921604,FOXON WAY,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,21.68
921604,FOXON WAY,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,72.8
921604,FOXON WAY,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,94.3
921604,FOXON WAY,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,72.7
921604,FOXON WAY,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,96.3
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.68
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
921604,FOXON WAY,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,26.2
921604,FOXON WAY,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.88
921604,FOXON WAY,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.46
921604,FOXON WAY,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.63
921604,FOXON WAY,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
921604,FOXON WAY,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
921604,FOXON WAY,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
921604,FOXON WAY,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,13.15
921604,FOXON WAY,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,16.13
921604,FOXON WAY,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,16.2
921604,FOXON WAY,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,67.0
921604,FOXON WAY,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
921604,FOXON WAY,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
921604,FOXON WAY,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,79.9
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,33.2
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
921604,FOXON WAY,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,26.1
921604,FOXON WAY,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.92
921604,FOXON WAY,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.41
921604,FOXON WAY,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
921604,FOXON WAY,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
921604,FOXON WAY,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
921604,FOXON WAY,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
921604,FOXON WAY,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,16.93
921604,FOXON WAY,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,17.37
