Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,16.77
921604,FOXON WAY,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,67.7
921604,FOXON WAY,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,82.8
921604,FOXON WAY,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,79.3
921604,FOXON WAY,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,80.2
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.5
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,26.1
921604,FOXON WAY,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.62
921604,FOXON WAY,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.97
921604,FOXON WAY,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
921604,FOXON WAY,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
921604,FOXON WAY,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
921604,FOXON WAY,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
921604,FOXON WAY,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,23.5
921604,FOXON WAY,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,21.49
921604,FOXON WAY,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,21.67
921604,FOXON WAY,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,69.7
921604,FOXON WAY,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,104.1
921604,FOXON WAY,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,93.4
921604,FOXON WAY,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.96
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,37.6
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,26.0
921604,FOXON WAY,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
921604,FOXON WAY,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
921604,FOXON WAY,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
921604,FOXON WAY,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
921604,FOXON WAY,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
921604,FOXON WAY,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
921604,FOXON WAY,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,22.78
921604,FOXON WAY,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,17.78
921604,FOXON WAY,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,26.39
921604,FOXON WAY,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,72.6
921604,FOXON WAY,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,102.5
921604,FOXON WAY,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
921604,FOXON WAY,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,113.1
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,39.2
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
921604,FOXON WAY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,25.9
921604,FOXON WAY,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
921604,FOXON WAY,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.43
921604,FOXON WAY,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
921604,FOXON WAY,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
921604,FOXON WAY,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
921604,FOXON WAY,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
921604,FOXON WAY,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,15.22
921604,FOXON WAY,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,12.83
921604,FOXON WAY,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,19.49
921604,FOXON WAY,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,69.6
921604,FOXON WAY,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
921604,FOXON WAY,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,61.6
921604,FOXON WAY,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,89.9
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,26.2
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,38.7
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.14
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
921604,FOXON WAY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,25.9
921604,FOXON WAY,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
921604,FOXON WAY,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.32
921604,FOXON WAY,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
921604,FOXON WAY,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
921604,FOXON WAY,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
921604,FOXON WAY,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
921604,FOXON WAY,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,21.34
921604,FOXON WAY,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,13.54
921604,FOXON WAY,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,20.8
921604,FOXON WAY,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,77.1
921604,FOXON WAY,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,96.7
921604,FOXON WAY,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
921604,FOXON WAY,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,93.9
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.82
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,32.2
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.93
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
921604,FOXON WAY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,25.8
921604,FOXON WAY,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
921604,FOXON WAY,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
921604,FOXON WAY,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
921604,FOXON WAY,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
921604,FOXON WAY,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921604,FOXON WAY,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
921604,FOXON WAY,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,20.33
921604,FOXON WAY,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,14.61
921604,FOXON WAY,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,26.47
921604,FOXON WAY,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,76.2
921604,FOXON WAY,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,93.5
921604,FOXON WAY,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,67.2
921604,FOXON WAY,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,112.6
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,41.4
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,44.8
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
921604,FOXON WAY,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,25.7
921604,FOXON WAY,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
921604,FOXON WAY,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
921604,FOXON WAY,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.65
921604,FOXON WAY,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
921604,FOXON WAY,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
921604,FOXON WAY,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
921604,FOXON WAY,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,20.33
921604,FOXON WAY,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,20.58
921604,FOXON WAY,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,21.13
921604,FOXON WAY,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,65.2
921604,FOXON WAY,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,93.6
921604,FOXON WAY,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,88.7
921604,FOXON WAY,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,93.4
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,27.9
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
921604,FOXON WAY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,25.6
921604,FOXON WAY,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
921604,FOXON WAY,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.54
921604,FOXON WAY,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
921604,FOXON WAY,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
921604,FOXON WAY,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
921604,FOXON WAY,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
921604,FOXON WAY,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,18.42
921604,FOXON WAY,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,15.57
921604,FOXON WAY,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,23.61
921604,FOXON WAY,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,70.8
921604,FOXON WAY,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,86.2
921604,FOXON WAY,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,72.8
921604,FOXON WAY,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,103.1
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.86
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.31
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,52.1
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,36.1
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,39.3
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
921604,FOXON WAY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
921604,FOXON WAY,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,25.5
921604,FOXON WAY,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
921604,FOXON WAY,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
921604,FOXON WAY,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.49
921604,FOXON WAY,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
921604,FOXON WAY,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
921604,FOXON WAY,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
921604,FOXON WAY,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,22.83
921604,FOXON WAY,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,15.17
921604,FOXON WAY,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,31.67
921604,FOXON WAY,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,82.8
921604,FOXON WAY,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,102.5
921604,FOXON WAY,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,69.9
921604,FOXON WAY,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,133.2
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.79
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,35.0
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,42.2
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
921604,FOXON WAY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
921604,FOXON WAY,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,25.5
921604,FOXON WAY,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
921604,FOXON WAY,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
921604,FOXON WAY,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
921604,FOXON WAY,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
921604,FOXON WAY,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
921604,FOXON WAY,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
921604,FOXON WAY,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,20.51
921604,FOXON WAY,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,17.75
921604,FOXON WAY,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,25.91
921604,FOXON WAY,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,69.8
921604,FOXON WAY,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,94.6
921604,FOXON WAY,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
921604,FOXON WAY,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,111.4
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.5
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,56.7
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.3
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.46
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,41.6
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
921604,FOXON WAY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
921604,FOXON WAY,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,25.4
921604,FOXON WAY,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
921604,FOXON WAY,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
921604,FOXON WAY,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
921604,FOXON WAY,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
921604,FOXON WAY,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
921604,FOXON WAY,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
921604,FOXON WAY,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,22.31
921604,FOXON WAY,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,25.37
921604,FOXON WAY,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,30.52
921604,FOXON WAY,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,70.7
921604,FOXON WAY,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,100.2
921604,FOXON WAY,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,106.9
921604,FOXON WAY,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,130.7
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.16
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,37.4
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,34.9
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
921604,FOXON WAY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
921604,FOXON WAY,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,25.3
921604,FOXON WAY,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
921604,FOXON WAY,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.32
921604,FOXON WAY,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
921604,FOXON WAY,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
921604,FOXON WAY,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
921604,FOXON WAY,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
921604,FOXON WAY,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,16.91
921604,FOXON WAY,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,23.34
921604,FOXON WAY,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,19.53
921604,FOXON WAY,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,71.0
921604,FOXON WAY,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,82.7
921604,FOXON WAY,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
921604,FOXON WAY,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,90.6
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.21
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,36.8
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,38.8
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
921604,FOXON WAY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
921604,FOXON WAY,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,25.3
921604,FOXON WAY,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
921604,FOXON WAY,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
921604,FOXON WAY,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
921604,FOXON WAY,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
921604,FOXON WAY,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
921604,FOXON WAY,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
921604,FOXON WAY,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,25.61
921604,FOXON WAY,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,25.96
921604,FOXON WAY,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,14.75
921604,FOXON WAY,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,80.1
921604,FOXON WAY,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,114.2
921604,FOXON WAY,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,110.0
921604,FOXON WAY,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,70.6
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.48
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,32.0
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,39.8
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
921604,FOXON WAY,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,25.2
921604,FOXON WAY,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
921604,FOXON WAY,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
921604,FOXON WAY,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
