Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
921604,FOXON WAY,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
921604,FOXON WAY,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
921604,FOXON WAY,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,21.21
921604,FOXON WAY,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,21.38
921604,FOXON WAY,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,17.67
921604,FOXON WAY,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,74.1
921604,FOXON WAY,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,101.2
921604,FOXON WAY,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,96.2
921604,FOXON WAY,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,80.7
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,30.3
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.19
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,41.0
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,41.5
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
921604,FOXON WAY,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,25.1
921604,FOXON WAY,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
921604,FOXON WAY,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
921604,FOXON WAY,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
921604,FOXON WAY,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
921604,FOXON WAY,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
921604,FOXON WAY,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
921604,FOXON WAY,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,13.72
921604,FOXON WAY,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,23.72
921604,FOXON WAY,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,16.63
921604,FOXON WAY,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,71.6
921604,FOXON WAY,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,73.0
921604,FOXON WAY,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,104.3
921604,FOXON WAY,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,77.7
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.37
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,42.4
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
921604,FOXON WAY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,25.1
921604,FOXON WAY,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
921604,FOXON WAY,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
921604,FOXON WAY,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
921604,FOXON WAY,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
921604,FOXON WAY,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
921604,FOXON WAY,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
921604,FOXON WAY,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,17.04
921604,FOXON WAY,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,16.77
921604,FOXON WAY,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,23.3
921604,FOXON WAY,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,67.5
921604,FOXON WAY,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
921604,FOXON WAY,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,75.9
921604,FOXON WAY,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,102.1
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.4
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.18
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,62.4
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,28.8
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
921604,FOXON WAY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
921604,FOXON WAY,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,25.0
921604,FOXON WAY,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
921604,FOXON WAY,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
921604,FOXON WAY,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
921604,FOXON WAY,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
921604,FOXON WAY,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
921604,FOXON WAY,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
921604,FOXON WAY,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,16.57
921604,FOXON WAY,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,7.94
921604,FOXON WAY,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,22.05
921604,FOXON WAY,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,85.9
921604,FOXON WAY,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,79.5
921604,FOXON WAY,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,47.7
921604,FOXON WAY,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,97.7
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,37.2
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.06
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,49.2
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,36.3
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
921604,FOXON WAY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
921604,FOXON WAY,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,24.9
921604,FOXON WAY,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
921604,FOXON WAY,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
921604,FOXON WAY,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
921604,FOXON WAY,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
921604,FOXON WAY,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
921604,FOXON WAY,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
921604,FOXON WAY,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,24.95
921604,FOXON WAY,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,13.88
921604,FOXON WAY,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,24.16
921604,FOXON WAY,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,83.4
921604,FOXON WAY,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,115.2
921604,FOXON WAY,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,69.0
921604,FOXON WAY,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,105.8
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.08
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,43.0
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.9
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,43.2
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.11
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,35.6
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
921604,FOXON WAY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,24.9
921604,FOXON WAY,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
921604,FOXON WAY,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
921604,FOXON WAY,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
921604,FOXON WAY,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
921604,FOXON WAY,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
921604,FOXON WAY,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
921604,FOXON WAY,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,34.46
921604,FOXON WAY,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,15.74
921604,FOXON WAY,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,25.22
921604,FOXON WAY,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,96.1
921604,FOXON WAY,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,145.8
921604,FOXON WAY,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
921604,FOXON WAY,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,109.5
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,39.7
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.33
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,43.8
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
921604,FOXON WAY,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,24.8
921604,FOXON WAY,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
921604,FOXON WAY,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
921604,FOXON WAY,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.13
921604,FOXON WAY,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
921604,FOXON WAY,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
921604,FOXON WAY,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
921604,FOXON WAY,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,22.44
921604,FOXON WAY,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,16.79
921604,FOXON WAY,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,20.37
921604,FOXON WAY,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,72.2
921604,FOXON WAY,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,102.1
921604,FOXON WAY,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,77.3
921604,FOXON WAY,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,93.7
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.02
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,44.9
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
921604,FOXON WAY,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,24.8
921604,FOXON WAY,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
921604,FOXON WAY,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
921604,FOXON WAY,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
921604,FOXON WAY,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
921604,FOXON WAY,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
921604,FOXON WAY,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
921604,FOXON WAY,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,11.79
921604,FOXON WAY,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,16.18
921604,FOXON WAY,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,26.02
921604,FOXON WAY,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,76.9
921604,FOXON WAY,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
921604,FOXON WAY,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
921604,FOXON WAY,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,113.6
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.59
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,41.1
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.04
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-3.29
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,55.3
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
921604,FOXON WAY,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,24.7
921604,FOXON WAY,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
921604,FOXON WAY,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
921604,FOXON WAY,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
921604,FOXON WAY,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
921604,FOXON WAY,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
921604,FOXON WAY,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
921604,FOXON WAY,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,11.25
921604,FOXON WAY,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,7.92
921604,FOXON WAY,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,29.17
921604,FOXON WAY,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,99.0
921604,FOXON WAY,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,65.5
921604,FOXON WAY,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
921604,FOXON WAY,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,124.4
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,40.8
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.17
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.08
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,48.5
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.2
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,39.2
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
921604,FOXON WAY,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,24.6
921604,FOXON WAY,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
921604,FOXON WAY,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
921604,FOXON WAY,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
921604,FOXON WAY,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
921604,FOXON WAY,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
921604,FOXON WAY,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
921604,FOXON WAY,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,16.34
921604,FOXON WAY,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,10.33
921604,FOXON WAY,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,25.88
921604,FOXON WAY,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,87.2
921604,FOXON WAY,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,79.0
921604,FOXON WAY,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
921604,FOXON WAY,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,112.5
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,41.4
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.65
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,45.4
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.66
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,41.8
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
921604,FOXON WAY,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,24.6
921604,FOXON WAY,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
921604,FOXON WAY,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
921604,FOXON WAY,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
921604,FOXON WAY,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
921604,FOXON WAY,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
921604,FOXON WAY,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
921604,FOXON WAY,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,25.96
921604,FOXON WAY,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,7.86
921604,FOXON WAY,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,21.34
921604,FOXON WAY,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,108.7
921604,FOXON WAY,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,120.2
921604,FOXON WAY,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
921604,FOXON WAY,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,95.5
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.91
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.06
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,35.4
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,28.5
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.38
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,40.9
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
921604,FOXON WAY,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
921604,FOXON WAY,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,24.5
921604,FOXON WAY,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
921604,FOXON WAY,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
921604,FOXON WAY,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
921604,FOXON WAY,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
921604,FOXON WAY,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
921604,FOXON WAY,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
921604,FOXON WAY,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,34.88
921604,FOXON WAY,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,21.63
921604,FOXON WAY,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,22.36
921604,FOXON WAY,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,91.8
921604,FOXON WAY,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,149.7
921604,FOXON WAY,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,97.7
921604,FOXON WAY,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,98.4
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,31.7
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
921604,FOXON WAY,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,24.5
921604,FOXON WAY,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
921604,FOXON WAY,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
921604,FOXON WAY,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
921604,FOXON WAY,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
921604,FOXON WAY,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
921604,FOXON WAY,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
921604,FOXON WAY,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,23.65
921604,FOXON WAY,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,13.06
921604,FOXON WAY,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,22.17
921604,FOXON WAY,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,79.9
921604,FOXON WAY,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,103.5
921604,FOXON WAY,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,62.7
921604,FOXON WAY,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,98.9
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
921604,FOXON WAY,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,24.5
921604,FOXON WAY,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
