Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
921604,FOXON WAY,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
921604,FOXON WAY,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
921604,FOXON WAY,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
921604,FOXON WAY,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
921604,FOXON WAY,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
921604,FOXON WAY,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,28.68
921604,FOXON WAY,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,17.78
921604,FOXON WAY,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,23.54
921604,FOXON WAY,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,79.8
921604,FOXON WAY,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,124.9
921604,FOXON WAY,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,80.2
921604,FOXON WAY,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,103.3
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,33.7
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.44
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,47.7
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
921604,FOXON WAY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
921604,FOXON WAY,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,24.4
921604,FOXON WAY,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
921604,FOXON WAY,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
921604,FOXON WAY,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
921604,FOXON WAY,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
921604,FOXON WAY,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
921604,FOXON WAY,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
921604,FOXON WAY,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,28.72
921604,FOXON WAY,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,16.91
921604,FOXON WAY,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,18.12
921604,FOXON WAY,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,84.9
921604,FOXON WAY,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,124.4
921604,FOXON WAY,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,80.3
921604,FOXON WAY,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,83.1
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,44.8
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.2
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.87
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.78
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,43.6
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
921604,FOXON WAY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
921604,FOXON WAY,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,24.4
921604,FOXON WAY,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
921604,FOXON WAY,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
921604,FOXON WAY,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
921604,FOXON WAY,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
921604,FOXON WAY,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
921604,FOXON WAY,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
921604,FOXON WAY,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,36.54
921604,FOXON WAY,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,13.61
921604,FOXON WAY,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,19.18
921604,FOXON WAY,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,108.3
921604,FOXON WAY,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,153.3
921604,FOXON WAY,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,66.6
921604,FOXON WAY,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.34
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,37.0
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.09
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,36.3
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
921604,FOXON WAY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
921604,FOXON WAY,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,24.3
921604,FOXON WAY,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
921604,FOXON WAY,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
921604,FOXON WAY,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
921604,FOXON WAY,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
921604,FOXON WAY,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
921604,FOXON WAY,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
921604,FOXON WAY,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,29.96
921604,FOXON WAY,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,15.18
921604,FOXON WAY,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,16.72
921604,FOXON WAY,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,88.9
921604,FOXON WAY,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,129.3
921604,FOXON WAY,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,71.9
921604,FOXON WAY,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,80.4
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.14
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,42.3
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
921604,FOXON WAY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
921604,FOXON WAY,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,24.3
921604,FOXON WAY,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
921604,FOXON WAY,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
921604,FOXON WAY,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
921604,FOXON WAY,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
921604,FOXON WAY,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
921604,FOXON WAY,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
921604,FOXON WAY,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,27.29
921604,FOXON WAY,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,17.03
921604,FOXON WAY,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,18.89
921604,FOXON WAY,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,77.4
921604,FOXON WAY,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,118.3
921604,FOXON WAY,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,76.4
921604,FOXON WAY,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.76
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.53
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
921604,FOXON WAY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,24.2
921604,FOXON WAY,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
921604,FOXON WAY,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
921604,FOXON WAY,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
921604,FOXON WAY,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
921604,FOXON WAY,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
921604,FOXON WAY,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
921604,FOXON WAY,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,25.4
921604,FOXON WAY,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,20.51
921604,FOXON WAY,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,20.25
921604,FOXON WAY,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,68.0
921604,FOXON WAY,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,111.6
921604,FOXON WAY,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,88.3
921604,FOXON WAY,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,90.8
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.32
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.52
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,25.1
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.38
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
921604,FOXON WAY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,24.1
921604,FOXON WAY,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
921604,FOXON WAY,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
921604,FOXON WAY,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
921604,FOXON WAY,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
921604,FOXON WAY,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
921604,FOXON WAY,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
921604,FOXON WAY,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,22.83
921604,FOXON WAY,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,23.93
921604,FOXON WAY,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,23.24
921604,FOXON WAY,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,63.0
921604,FOXON WAY,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,101.6
921604,FOXON WAY,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,101.7
921604,FOXON WAY,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,101.8
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.35
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.94
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.44
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,26.7
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,43.6
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
921604,FOXON WAY,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,24.1
921604,FOXON WAY,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
921604,FOXON WAY,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
921604,FOXON WAY,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
921604,FOXON WAY,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921604,FOXON WAY,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
921604,FOXON WAY,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
921604,FOXON WAY,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,31.09
921604,FOXON WAY,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,22.01
921604,FOXON WAY,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,24.04
921604,FOXON WAY,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,87.9
921604,FOXON WAY,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,139.4
921604,FOXON WAY,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,93.2
921604,FOXON WAY,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,104.1
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.29
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,37.7
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.01
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,30.5
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.21
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,40.7
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,24.0
921604,FOXON WAY,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.07
921604,FOXON WAY,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
921604,FOXON WAY,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
921604,FOXON WAY,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
921604,FOXON WAY,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
921604,FOXON WAY,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
921604,FOXON WAY,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,35.64
921604,FOXON WAY,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,22.45
921604,FOXON WAY,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,22.68
921604,FOXON WAY,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,91.1
921604,FOXON WAY,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,151.4
921604,FOXON WAY,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,95.5
921604,FOXON WAY,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.09
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,37.3
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.09
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,33.7
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,30.9
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
921604,FOXON WAY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
921604,FOXON WAY,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,24.0
921604,FOXON WAY,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
921604,FOXON WAY,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
921604,FOXON WAY,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
921604,FOXON WAY,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
921604,FOXON WAY,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
921604,FOXON WAY,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
921604,FOXON WAY,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,33.15
921604,FOXON WAY,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,18.01
921604,FOXON WAY,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,20.85
921604,FOXON WAY,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,90.5
921604,FOXON WAY,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,141.5
921604,FOXON WAY,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,78.7
921604,FOXON WAY,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,93.5
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,26.1
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.8
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,50.8
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.9
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
921604,FOXON WAY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
921604,FOXON WAY,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,23.9
921604,FOXON WAY,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
921604,FOXON WAY,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
921604,FOXON WAY,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
921604,FOXON WAY,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
921604,FOXON WAY,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
921604,FOXON WAY,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
921604,FOXON WAY,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,35.1
921604,FOXON WAY,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,22.53
921604,FOXON WAY,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,20.64
921604,FOXON WAY,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,92.1
921604,FOXON WAY,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,148.4
921604,FOXON WAY,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,96.4
921604,FOXON WAY,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,93.0
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.43
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.76
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,33.8
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.36
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,60.5
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.1
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.07
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
921604,FOXON WAY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
921604,FOXON WAY,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,23.9
921604,FOXON WAY,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
921604,FOXON WAY,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
921604,FOXON WAY,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
921604,FOXON WAY,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
921604,FOXON WAY,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
921604,FOXON WAY,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
921604,FOXON WAY,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,43.97
921604,FOXON WAY,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,19.93
921604,FOXON WAY,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,25.27
921604,FOXON WAY,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,114.0
921604,FOXON WAY,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,182.2
921604,FOXON WAY,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,86.7
921604,FOXON WAY,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,110.4
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.69
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,40.4
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.98
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,47.1
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,31.6
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
921604,FOXON WAY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
921604,FOXON WAY,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,23.9
921604,FOXON WAY,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
921604,FOXON WAY,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
921604,FOXON WAY,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
921604,FOXON WAY,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
921604,FOXON WAY,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
921604,FOXON WAY,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
921604,FOXON WAY,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,36.97
921604,FOXON WAY,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,18.02
921604,FOXON WAY,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,20.03
921604,FOXON WAY,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,104.3
921604,FOXON WAY,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,155.2
921604,FOXON WAY,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,78.3
921604,FOXON WAY,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,89.3
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.03
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,45.3
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.81
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,35.2
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
