Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
921604,FOXON WAY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,23.8
921604,FOXON WAY,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
921604,FOXON WAY,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
921604,FOXON WAY,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
921604,FOXON WAY,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
921604,FOXON WAY,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
921604,FOXON WAY,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,36.26
921604,FOXON WAY,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,17.57
921604,FOXON WAY,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,23.4
921604,FOXON WAY,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,100.2
921604,FOXON WAY,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,152.4
921604,FOXON WAY,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,76.9
921604,FOXON WAY,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,101.5
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.33
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.98
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,34.9
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.7
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.66
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,28.9
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
921604,FOXON WAY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
921604,FOXON WAY,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,23.8
921604,FOXON WAY,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
921604,FOXON WAY,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
921604,FOXON WAY,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
921604,FOXON WAY,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
921604,FOXON WAY,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
921604,FOXON WAY,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,22.1
921604,FOXON WAY,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,27.45
921604,FOXON WAY,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,25.05
921604,FOXON WAY,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,70.4
921604,FOXON WAY,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,100.7
921604,FOXON WAY,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,116.1
921604,FOXON WAY,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,109.0
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,30.9
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,23.8
921604,FOXON WAY,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
921604,FOXON WAY,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
921604,FOXON WAY,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
921604,FOXON WAY,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
921604,FOXON WAY,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
921604,FOXON WAY,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
921604,FOXON WAY,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,19.11
921604,FOXON WAY,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,20.51
921604,FOXON WAY,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,24.28
921604,FOXON WAY,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,58.3
921604,FOXON WAY,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,87.5
921604,FOXON WAY,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,87.2
921604,FOXON WAY,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,104.5
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.41
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.91
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,41.6
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,23.8
921604,FOXON WAY,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.35
921604,FOXON WAY,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.95
921604,FOXON WAY,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
921604,FOXON WAY,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
921604,FOXON WAY,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
921604,FOXON WAY,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
921604,FOXON WAY,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,22.81
921604,FOXON WAY,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,19.22
921604,FOXON WAY,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,26.98
921604,FOXON WAY,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,68.3
921604,FOXON WAY,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,101.9
921604,FOXON WAY,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,84.1
921604,FOXON WAY,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,114.8
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.83
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,28.5
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.48
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.18
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,48.4
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
921604,FOXON WAY,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,23.8
921604,FOXON WAY,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
921604,FOXON WAY,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.73
921604,FOXON WAY,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
921604,FOXON WAY,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
921604,FOXON WAY,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921604,FOXON WAY,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
921604,FOXON WAY,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,24.65
921604,FOXON WAY,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,20.83
921604,FOXON WAY,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,17.83
921604,FOXON WAY,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,71.4
921604,FOXON WAY,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,106.5
921604,FOXON WAY,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,91.1
921604,FOXON WAY,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,81.8
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,28.1
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.9
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,42.4
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
921604,FOXON WAY,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,23.8
921604,FOXON WAY,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
921604,FOXON WAY,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
921604,FOXON WAY,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
921604,FOXON WAY,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
921604,FOXON WAY,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
921604,FOXON WAY,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
921604,FOXON WAY,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,23.51
921604,FOXON WAY,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,18.94
921604,FOXON WAY,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,14.9
921604,FOXON WAY,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,71.7
921604,FOXON WAY,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,103.8
921604,FOXON WAY,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
921604,FOXON WAY,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,36.6
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
921604,FOXON WAY,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,23.8
921604,FOXON WAY,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
921604,FOXON WAY,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
921604,FOXON WAY,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
921604,FOXON WAY,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
921604,FOXON WAY,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
921604,FOXON WAY,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
921604,FOXON WAY,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,21.27
921604,FOXON WAY,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,20.01
921604,FOXON WAY,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,14.25
921604,FOXON WAY,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,66.8
921604,FOXON WAY,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,96.5
921604,FOXON WAY,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,87.3
921604,FOXON WAY,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,70.8
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.78
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.52
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
921604,FOXON WAY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,23.8
921604,FOXON WAY,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
921604,FOXON WAY,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
921604,FOXON WAY,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
921604,FOXON WAY,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921604,FOXON WAY,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
921604,FOXON WAY,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
921604,FOXON WAY,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,18.72
921604,FOXON WAY,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,25.56
921604,FOXON WAY,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,16.39
921604,FOXON WAY,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,69.2
921604,FOXON WAY,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,87.4
921604,FOXON WAY,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,112.7
921604,FOXON WAY,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,26.5
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.62
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,44.2
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.4
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,23.8
921604,FOXON WAY,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
921604,FOXON WAY,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
921604,FOXON WAY,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
921604,FOXON WAY,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
921604,FOXON WAY,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
921604,FOXON WAY,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
921604,FOXON WAY,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,19.18
921604,FOXON WAY,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,29.17
921604,FOXON WAY,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,17.0
921604,FOXON WAY,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,68.1
921604,FOXON WAY,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,88.2
921604,FOXON WAY,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,122.0
921604,FOXON WAY,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.3
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.71
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.41
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,36.8
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.6
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
921604,FOXON WAY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,23.8
921604,FOXON WAY,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
921604,FOXON WAY,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
921604,FOXON WAY,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
921604,FOXON WAY,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
921604,FOXON WAY,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
921604,FOXON WAY,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
921604,FOXON WAY,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,22.7
921604,FOXON WAY,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,30.36
921604,FOXON WAY,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,19.72
921604,FOXON WAY,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,67.6
921604,FOXON WAY,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,100.5
921604,FOXON WAY,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,127.0
921604,FOXON WAY,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,89.9
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.96
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
921604,FOXON WAY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,23.8
921604,FOXON WAY,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
921604,FOXON WAY,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
921604,FOXON WAY,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
921604,FOXON WAY,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
921604,FOXON WAY,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
921604,FOXON WAY,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
921604,FOXON WAY,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,19.19
921604,FOXON WAY,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,23.32
921604,FOXON WAY,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,19.34
921604,FOXON WAY,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,65.3
921604,FOXON WAY,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,89.8
921604,FOXON WAY,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,100.5
921604,FOXON WAY,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,89.6
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.26
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,35.7
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,23.8
921604,FOXON WAY,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
921604,FOXON WAY,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
921604,FOXON WAY,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
921604,FOXON WAY,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
921604,FOXON WAY,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
921604,FOXON WAY,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
921604,FOXON WAY,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,19.85
921604,FOXON WAY,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,29.5
921604,FOXON WAY,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,19.06
921604,FOXON WAY,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,71.7
921604,FOXON WAY,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,93.5
921604,FOXON WAY,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,124.1
921604,FOXON WAY,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,86.0
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,24.1
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.76
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,35.3
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,23.8
921604,FOXON WAY,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
921604,FOXON WAY,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
921604,FOXON WAY,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
921604,FOXON WAY,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
921604,FOXON WAY,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
921604,FOXON WAY,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
921604,FOXON WAY,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,24.81
921604,FOXON WAY,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,17.99
921604,FOXON WAY,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,18.83
921604,FOXON WAY,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,65.0
921604,FOXON WAY,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,109.2
921604,FOXON WAY,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,80.8
921604,FOXON WAY,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,85.2
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.56
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,35.9
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
