Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
921604,FOXON WAY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,23.8
921604,FOXON WAY,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.07
921604,FOXON WAY,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
921604,FOXON WAY,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
921604,FOXON WAY,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
921604,FOXON WAY,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
921604,FOXON WAY,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
921604,FOXON WAY,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,17.36
921604,FOXON WAY,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,22.88
921604,FOXON WAY,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,18.04
921604,FOXON WAY,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,56.8
921604,FOXON WAY,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,82.4
921604,FOXON WAY,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,97.4
921604,FOXON WAY,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.61
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.27
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,43.3
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
921604,FOXON WAY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
921604,FOXON WAY,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,23.9
921604,FOXON WAY,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
921604,FOXON WAY,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
921604,FOXON WAY,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
921604,FOXON WAY,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
921604,FOXON WAY,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
921604,FOXON WAY,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
921604,FOXON WAY,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,27.53
921604,FOXON WAY,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,20.69
921604,FOXON WAY,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,15.65
921604,FOXON WAY,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,72.2
921604,FOXON WAY,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,120.3
921604,FOXON WAY,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,90.3
921604,FOXON WAY,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,73.5
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.52
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,43.1
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.35
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,29.0
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
921604,FOXON WAY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,23.9
921604,FOXON WAY,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
921604,FOXON WAY,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
921604,FOXON WAY,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
921604,FOXON WAY,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
921604,FOXON WAY,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
921604,FOXON WAY,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
921604,FOXON WAY,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,24.32
921604,FOXON WAY,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,23.14
921604,FOXON WAY,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,18.28
921604,FOXON WAY,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,59.7
921604,FOXON WAY,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,110.3
921604,FOXON WAY,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,100.6
921604,FOXON WAY,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,85.4
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,42.0
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,31.9
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
921604,FOXON WAY,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,23.9
921604,FOXON WAY,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
921604,FOXON WAY,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
921604,FOXON WAY,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
921604,FOXON WAY,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
921604,FOXON WAY,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
921604,FOXON WAY,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
921604,FOXON WAY,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,28.77
921604,FOXON WAY,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,19.3
921604,FOXON WAY,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,18.52
921604,FOXON WAY,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,76.2
921604,FOXON WAY,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,127.0
921604,FOXON WAY,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,85.0
921604,FOXON WAY,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.99
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,34.8
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,36.6
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
921604,FOXON WAY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
921604,FOXON WAY,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,24.0
921604,FOXON WAY,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
921604,FOXON WAY,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
921604,FOXON WAY,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
921604,FOXON WAY,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
921604,FOXON WAY,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
921604,FOXON WAY,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
921604,FOXON WAY,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,25.81
921604,FOXON WAY,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,26.64
921604,FOXON WAY,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,19.54
921604,FOXON WAY,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,58.6
921604,FOXON WAY,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,111.8
921604,FOXON WAY,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,112.2
921604,FOXON WAY,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.7
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,46.5
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
921604,FOXON WAY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
921604,FOXON WAY,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,24.1
921604,FOXON WAY,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
921604,FOXON WAY,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
921604,FOXON WAY,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
921604,FOXON WAY,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
921604,FOXON WAY,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
921604,FOXON WAY,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
921604,FOXON WAY,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,25.85
921604,FOXON WAY,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,21.32
921604,FOXON WAY,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,15.21
921604,FOXON WAY,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,66.7
921604,FOXON WAY,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,111.2
921604,FOXON WAY,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,92.8
921604,FOXON WAY,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,70.9
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,33.8
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
921604,FOXON WAY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
921604,FOXON WAY,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,24.1
921604,FOXON WAY,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
921604,FOXON WAY,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
921604,FOXON WAY,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
921604,FOXON WAY,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
921604,FOXON WAY,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
921604,FOXON WAY,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
921604,FOXON WAY,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,22.48
921604,FOXON WAY,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,18.71
921604,FOXON WAY,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,15.77
921604,FOXON WAY,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,57.9
921604,FOXON WAY,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,99.9
921604,FOXON WAY,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
921604,FOXON WAY,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,73.1
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,17.3
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
921604,FOXON WAY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,24.2
921604,FOXON WAY,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
921604,FOXON WAY,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
921604,FOXON WAY,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
921604,FOXON WAY,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
921604,FOXON WAY,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
921604,FOXON WAY,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
921604,FOXON WAY,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,22.52
921604,FOXON WAY,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,14.59
921604,FOXON WAY,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,18.28
921604,FOXON WAY,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,59.3
921604,FOXON WAY,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,100.3
921604,FOXON WAY,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,66.9
921604,FOXON WAY,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,81.7
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,22.1
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
921604,FOXON WAY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,24.3
921604,FOXON WAY,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
921604,FOXON WAY,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
921604,FOXON WAY,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
921604,FOXON WAY,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
921604,FOXON WAY,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
921604,FOXON WAY,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
921604,FOXON WAY,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,20.97
921604,FOXON WAY,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,13.53
921604,FOXON WAY,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,18.1
921604,FOXON WAY,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,57.4
921604,FOXON WAY,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,94.7
921604,FOXON WAY,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
921604,FOXON WAY,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,81.3
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,21.3
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,23.5
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.34
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
921604,FOXON WAY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,24.4
921604,FOXON WAY,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
921604,FOXON WAY,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
921604,FOXON WAY,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
921604,FOXON WAY,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
921604,FOXON WAY,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
921604,FOXON WAY,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
921604,FOXON WAY,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
921604,FOXON WAY,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,23.78
921604,FOXON WAY,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,18.88
921604,FOXON WAY,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,14.23
921604,FOXON WAY,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,62.5
921604,FOXON WAY,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,104.3
921604,FOXON WAY,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,83.6
921604,FOXON WAY,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,68.5
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.7
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,52.3
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,34.0
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
921604,FOXON WAY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,24.4
921604,FOXON WAY,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
921604,FOXON WAY,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
921604,FOXON WAY,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
921604,FOXON WAY,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
921604,FOXON WAY,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
921604,FOXON WAY,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
921604,FOXON WAY,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
921604,FOXON WAY,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,30.81
921604,FOXON WAY,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,16.52
921604,FOXON WAY,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,13.14
921604,FOXON WAY,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,85.6
921604,FOXON WAY,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,130.1
921604,FOXON WAY,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,75.8
921604,FOXON WAY,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.53
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,42.9
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,34.1
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
921604,FOXON WAY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
921604,FOXON WAY,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,24.5
921604,FOXON WAY,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
921604,FOXON WAY,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
921604,FOXON WAY,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
921604,FOXON WAY,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
921604,FOXON WAY,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
921604,FOXON WAY,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
921604,FOXON WAY,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
921604,FOXON WAY,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
921604,FOXON WAY,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,32.8
921604,FOXON WAY,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,13.73
921604,FOXON WAY,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,14.0
921604,FOXON WAY,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,95.1
921604,FOXON WAY,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,140.1
921604,FOXON WAY,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
921604,FOXON WAY,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,69.0
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,35.5
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
921604,FOXON WAY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,24.6
921604,FOXON WAY,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
921604,FOXON WAY,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
921604,FOXON WAY,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
921604,FOXON WAY,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
921604,FOXON WAY,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
921604,FOXON WAY,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
921604,FOXON WAY,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
921604,FOXON WAY,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,26.46
921604,FOXON WAY,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,16.08
921604,FOXON WAY,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,14.59
921604,FOXON WAY,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,76.2
921604,FOXON WAY,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,116.7
921604,FOXON WAY,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
921604,FOXON WAY,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,71.9
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
