Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
921604,FOXON WAY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,24.7
921604,FOXON WAY,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
921604,FOXON WAY,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.01
921604,FOXON WAY,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.37
921604,FOXON WAY,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
921604,FOXON WAY,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
921604,FOXON WAY,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
921604,FOXON WAY,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,23.65
921604,FOXON WAY,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,19.44
921604,FOXON WAY,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,14.76
921604,FOXON WAY,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,62.8
921604,FOXON WAY,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,105.3
921604,FOXON WAY,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,84.4
921604,FOXON WAY,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,72.6
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.58
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,36.2
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
921604,FOXON WAY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,24.7
921604,FOXON WAY,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
921604,FOXON WAY,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
921604,FOXON WAY,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
921604,FOXON WAY,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
921604,FOXON WAY,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
921604,FOXON WAY,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
921604,FOXON WAY,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,27.24
921604,FOXON WAY,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,18.25
921604,FOXON WAY,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,12.78
921604,FOXON WAY,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,74.4
921604,FOXON WAY,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,116.4
921604,FOXON WAY,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,80.3
921604,FOXON WAY,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.27
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,36.6
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
921604,FOXON WAY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,24.8
921604,FOXON WAY,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
921604,FOXON WAY,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
921604,FOXON WAY,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
921604,FOXON WAY,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
921604,FOXON WAY,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
921604,FOXON WAY,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
921604,FOXON WAY,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
921604,FOXON WAY,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,26.8
921604,FOXON WAY,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,13.22
921604,FOXON WAY,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,13.17
921604,FOXON WAY,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,75.4
921604,FOXON WAY,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,114.3
921604,FOXON WAY,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,63.3
921604,FOXON WAY,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,66.1
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,40.5
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,30.1
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
921604,FOXON WAY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,24.9
921604,FOXON WAY,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
921604,FOXON WAY,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
921604,FOXON WAY,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
921604,FOXON WAY,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
921604,FOXON WAY,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
921604,FOXON WAY,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
921604,FOXON WAY,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
921604,FOXON WAY,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,29.59
921604,FOXON WAY,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,12.34
921604,FOXON WAY,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,14.96
921604,FOXON WAY,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,83.3
921604,FOXON WAY,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,125.7
921604,FOXON WAY,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
921604,FOXON WAY,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,71.5
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.52
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,35.6
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.17
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
921604,FOXON WAY,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,25.0
921604,FOXON WAY,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
921604,FOXON WAY,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.79
921604,FOXON WAY,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
921604,FOXON WAY,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
921604,FOXON WAY,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
921604,FOXON WAY,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
921604,FOXON WAY,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
921604,FOXON WAY,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,28.65
921604,FOXON WAY,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,13.38
921604,FOXON WAY,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,15.49
921604,FOXON WAY,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,80.2
921604,FOXON WAY,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,122.4
921604,FOXON WAY,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,61.6
921604,FOXON WAY,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.3
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,32.9
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
921604,FOXON WAY,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,25.1
921604,FOXON WAY,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
921604,FOXON WAY,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
921604,FOXON WAY,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
921604,FOXON WAY,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
921604,FOXON WAY,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
921604,FOXON WAY,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
921604,FOXON WAY,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
921604,FOXON WAY,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,28.97
921604,FOXON WAY,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,16.21
921604,FOXON WAY,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,18.6
921604,FOXON WAY,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,71.8
921604,FOXON WAY,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,123.6
921604,FOXON WAY,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
921604,FOXON WAY,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,83.6
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.99
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,30.7
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
921604,FOXON WAY,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,25.2
921604,FOXON WAY,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
921604,FOXON WAY,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
921604,FOXON WAY,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
921604,FOXON WAY,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
921604,FOXON WAY,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
921604,FOXON WAY,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
921604,FOXON WAY,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
921604,FOXON WAY,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,26.91
921604,FOXON WAY,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,14.13
921604,FOXON WAY,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,16.08
921604,FOXON WAY,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,71.6
921604,FOXON WAY,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,115.8
921604,FOXON WAY,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,65.5
921604,FOXON WAY,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,74.7
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,18.1
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
921604,FOXON WAY,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
921604,FOXON WAY,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,25.3
921604,FOXON WAY,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
921604,FOXON WAY,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.63
921604,FOXON WAY,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
921604,FOXON WAY,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
921604,FOXON WAY,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
921604,FOXON WAY,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
921604,FOXON WAY,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
921604,FOXON WAY,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,26.69
921604,FOXON WAY,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,13.58
921604,FOXON WAY,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,15.69
921604,FOXON WAY,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,72.8
921604,FOXON WAY,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,115.3
921604,FOXON WAY,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
921604,FOXON WAY,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,73.4
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,33.2
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
921604,FOXON WAY,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
921604,FOXON WAY,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,25.4
921604,FOXON WAY,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
921604,FOXON WAY,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
921604,FOXON WAY,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
921604,FOXON WAY,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
921604,FOXON WAY,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
921604,FOXON WAY,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
921604,FOXON WAY,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,26.71
921604,FOXON WAY,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,13.83
921604,FOXON WAY,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,13.61
921604,FOXON WAY,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,74.7
921604,FOXON WAY,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,114.9
921604,FOXON WAY,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,63.7
921604,FOXON WAY,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.71
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,34.8
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,24.5
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,25.4
921604,FOXON WAY,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
921604,FOXON WAY,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
921604,FOXON WAY,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
921604,FOXON WAY,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
921604,FOXON WAY,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
921604,FOXON WAY,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
921604,FOXON WAY,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
921604,FOXON WAY,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,26.94
921604,FOXON WAY,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,14.5
921604,FOXON WAY,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,15.19
921604,FOXON WAY,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,72.1
921604,FOXON WAY,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,115.7
921604,FOXON WAY,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,66.1
921604,FOXON WAY,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,34.6
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.15
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
921604,FOXON WAY,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
921604,FOXON WAY,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,25.5
921604,FOXON WAY,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
921604,FOXON WAY,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
921604,FOXON WAY,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
921604,FOXON WAY,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
921604,FOXON WAY,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
921604,FOXON WAY,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
921604,FOXON WAY,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
921604,FOXON WAY,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,26.73
921604,FOXON WAY,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,13.9
921604,FOXON WAY,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,14.79
921604,FOXON WAY,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,72.4
921604,FOXON WAY,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,115.1
921604,FOXON WAY,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,64.3
921604,FOXON WAY,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,71.1
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.46
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,37.5
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
921604,FOXON WAY,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,25.6
921604,FOXON WAY,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
921604,FOXON WAY,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
921604,FOXON WAY,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
921604,FOXON WAY,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
921604,FOXON WAY,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
921604,FOXON WAY,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
921604,FOXON WAY,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
921604,FOXON WAY,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
921604,FOXON WAY,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,26.22
921604,FOXON WAY,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,13.82
921604,FOXON WAY,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,15.15
921604,FOXON WAY,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,70.8
921604,FOXON WAY,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,112.7
921604,FOXON WAY,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,64.3
921604,FOXON WAY,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,72.6
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,35.7
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,18.7
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.54
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
921604,FOXON WAY,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,25.7
921604,FOXON WAY,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
921604,FOXON WAY,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
921604,FOXON WAY,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
921604,FOXON WAY,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
921604,FOXON WAY,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
921604,FOXON WAY,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
921604,FOXON WAY,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
921604,FOXON WAY,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,29.66
921604,FOXON WAY,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,16.09
921604,FOXON WAY,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,16.71
921604,FOXON WAY,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,76.3
921604,FOXON WAY,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,125.7
921604,FOXON WAY,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,71.6
921604,FOXON WAY,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,77.7
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,34.4
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
