Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
921604,FOXON WAY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,25.8
921604,FOXON WAY,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
921604,FOXON WAY,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
921604,FOXON WAY,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
921604,FOXON WAY,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
921604,FOXON WAY,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
921604,FOXON WAY,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
921604,FOXON WAY,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
921604,FOXON WAY,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
921604,FOXON WAY,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,28.52
921604,FOXON WAY,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,18.28
921604,FOXON WAY,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,15.71
921604,FOXON WAY,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,73.1
921604,FOXON WAY,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,121.8
921604,FOXON WAY,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
921604,FOXON WAY,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,75.5
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.85
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,36.2
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
921604,FOXON WAY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,25.9
921604,FOXON WAY,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
921604,FOXON WAY,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
921604,FOXON WAY,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
921604,FOXON WAY,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
921604,FOXON WAY,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
921604,FOXON WAY,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
921604,FOXON WAY,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
921604,FOXON WAY,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,27.13
921604,FOXON WAY,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,18.5
921604,FOXON WAY,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,14.62
921604,FOXON WAY,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,71.0
921604,FOXON WAY,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,116.7
921604,FOXON WAY,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,80.5
921604,FOXON WAY,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,37.6
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,26.0
921604,FOXON WAY,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
921604,FOXON WAY,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
921604,FOXON WAY,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
921604,FOXON WAY,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
921604,FOXON WAY,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
921604,FOXON WAY,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
921604,FOXON WAY,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
921604,FOXON WAY,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,28.03
921604,FOXON WAY,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,19.45
921604,FOXON WAY,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,13.81
921604,FOXON WAY,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,75.9
921604,FOXON WAY,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,119.7
921604,FOXON WAY,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
921604,FOXON WAY,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,67.9
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,26.0
921604,FOXON WAY,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.09
921604,FOXON WAY,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.18
921604,FOXON WAY,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
921604,FOXON WAY,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.39
921604,FOXON WAY,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
921604,FOXON WAY,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
921604,FOXON WAY,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
921604,FOXON WAY,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,26.35
921604,FOXON WAY,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,21.07
921604,FOXON WAY,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,15.92
921604,FOXON WAY,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,65.7
921604,FOXON WAY,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,112.7
921604,FOXON WAY,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,89.8
921604,FOXON WAY,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,74.4
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,26.1
921604,FOXON WAY,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.21
921604,FOXON WAY,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
921604,FOXON WAY,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.32
921604,FOXON WAY,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
921604,FOXON WAY,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.49
921604,FOXON WAY,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
921604,FOXON WAY,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
921604,FOXON WAY,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
921604,FOXON WAY,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,24.74
921604,FOXON WAY,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,17.67
921604,FOXON WAY,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,15.92
921604,FOXON WAY,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,62.4
921604,FOXON WAY,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,106.3
921604,FOXON WAY,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,76.6
921604,FOXON WAY,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,74.1
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
921604,FOXON WAY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,26.2
921604,FOXON WAY,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.16
921604,FOXON WAY,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.4
921604,FOXON WAY,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
921604,FOXON WAY,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.48
921604,FOXON WAY,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
921604,FOXON WAY,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
921604,FOXON WAY,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
921604,FOXON WAY,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,24.46
921604,FOXON WAY,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,16.96
921604,FOXON WAY,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,19.05
921604,FOXON WAY,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,60.0
921604,FOXON WAY,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,105.3
921604,FOXON WAY,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,74.8
921604,FOXON WAY,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,84.7
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.17
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
921604,FOXON WAY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,26.3
921604,FOXON WAY,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.92
921604,FOXON WAY,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.07
921604,FOXON WAY,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
921604,FOXON WAY,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.3
921604,FOXON WAY,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
921604,FOXON WAY,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
921604,FOXON WAY,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
921604,FOXON WAY,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,24.11
921604,FOXON WAY,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,17.11
921604,FOXON WAY,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,19.44
921604,FOXON WAY,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,60.3
921604,FOXON WAY,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,104.2
921604,FOXON WAY,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,74.7
921604,FOXON WAY,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,86.8
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.03
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,26.4
921604,FOXON WAY,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.81
921604,FOXON WAY,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.84
921604,FOXON WAY,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
921604,FOXON WAY,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.19
921604,FOXON WAY,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
921604,FOXON WAY,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
921604,FOXON WAY,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
921604,FOXON WAY,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,25.24
921604,FOXON WAY,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,17.37
921604,FOXON WAY,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,18.35
921604,FOXON WAY,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,64.3
921604,FOXON WAY,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,108.5
921604,FOXON WAY,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,75.4
921604,FOXON WAY,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,83.8
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.08
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,39.8
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
921604,FOXON WAY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,26.5
921604,FOXON WAY,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
921604,FOXON WAY,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.91
921604,FOXON WAY,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
921604,FOXON WAY,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.22
921604,FOXON WAY,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
921604,FOXON WAY,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
921604,FOXON WAY,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
921604,FOXON WAY,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,27.02
921604,FOXON WAY,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,15.61
921604,FOXON WAY,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,15.11
921604,FOXON WAY,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,74.6
921604,FOXON WAY,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,115.0
921604,FOXON WAY,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
921604,FOXON WAY,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,73.3
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.86
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,34.9
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
921604,FOXON WAY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,26.6
921604,FOXON WAY,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.51
921604,FOXON WAY,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.54
921604,FOXON WAY,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
921604,FOXON WAY,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.9
921604,FOXON WAY,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
921604,FOXON WAY,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
921604,FOXON WAY,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
921604,FOXON WAY,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,24.85
921604,FOXON WAY,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,17.67
921604,FOXON WAY,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,15.4
921604,FOXON WAY,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,67.4
921604,FOXON WAY,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,107.8
921604,FOXON WAY,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,77.1
921604,FOXON WAY,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.22
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,33.9
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
921604,FOXON WAY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,26.7
921604,FOXON WAY,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.69
921604,FOXON WAY,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
921604,FOXON WAY,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.85
921604,FOXON WAY,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
921604,FOXON WAY,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.11
921604,FOXON WAY,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
921604,FOXON WAY,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
921604,FOXON WAY,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
921604,FOXON WAY,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,24.75
921604,FOXON WAY,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,17.58
921604,FOXON WAY,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,16.33
921604,FOXON WAY,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,66.2
921604,FOXON WAY,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,107.3
921604,FOXON WAY,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,76.3
921604,FOXON WAY,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,76.6
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.13
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,37.8
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,30.8
921604,FOXON WAY,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
921604,FOXON WAY,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.53
921604,FOXON WAY,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
921604,FOXON WAY,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.39
921604,FOXON WAY,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
921604,FOXON WAY,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
921604,FOXON WAY,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
921604,FOXON WAY,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,29.17
921604,FOXON WAY,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,17.13
921604,FOXON WAY,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,19.44
921604,FOXON WAY,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,75.3
921604,FOXON WAY,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,124.0
921604,FOXON WAY,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,74.7
921604,FOXON WAY,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,87.6
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.04
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,36.1
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
921604,FOXON WAY,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,30.8
921604,FOXON WAY,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
921604,FOXON WAY,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
921604,FOXON WAY,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.38
921604,FOXON WAY,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
921604,FOXON WAY,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
921604,FOXON WAY,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
921604,FOXON WAY,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
921604,FOXON WAY,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
921604,FOXON WAY,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,27.76
921604,FOXON WAY,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,17.79
921604,FOXON WAY,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,23.04
921604,FOXON WAY,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,68.4
921604,FOXON WAY,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,119.2
921604,FOXON WAY,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,76.6
921604,FOXON WAY,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,99.9
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.13
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,37.8
