Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
921604,FOXON WAY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
921604,FOXON WAY,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,30.9
921604,FOXON WAY,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
921604,FOXON WAY,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
921604,FOXON WAY,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
921604,FOXON WAY,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.87
921604,FOXON WAY,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
921604,FOXON WAY,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
921604,FOXON WAY,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
921604,FOXON WAY,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,29.77
921604,FOXON WAY,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,16.53
921604,FOXON WAY,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,20.47
921604,FOXON WAY,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,76.4
921604,FOXON WAY,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,126.6
921604,FOXON WAY,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
921604,FOXON WAY,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,90.7
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.68
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,34.3
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.36
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,30.9
921604,FOXON WAY,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
921604,FOXON WAY,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.32
921604,FOXON WAY,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
921604,FOXON WAY,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
921604,FOXON WAY,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
921604,FOXON WAY,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
921604,FOXON WAY,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
921604,FOXON WAY,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,28.2
921604,FOXON WAY,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,16.67
921604,FOXON WAY,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,24.0
921604,FOXON WAY,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,73.5
921604,FOXON WAY,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,120.7
921604,FOXON WAY,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
921604,FOXON WAY,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,103.6
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.16
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,39.8
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.32
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,33.7
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
921604,FOXON WAY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,30.9
921604,FOXON WAY,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
921604,FOXON WAY,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
921604,FOXON WAY,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
921604,FOXON WAY,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
921604,FOXON WAY,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
921604,FOXON WAY,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
921604,FOXON WAY,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
921604,FOXON WAY,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,36.49
921604,FOXON WAY,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,16.17
921604,FOXON WAY,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,28.49
921604,FOXON WAY,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,95.4
921604,FOXON WAY,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,152.0
921604,FOXON WAY,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
921604,FOXON WAY,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,120.5
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.15
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,43.1
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,30.9
921604,FOXON WAY,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
921604,FOXON WAY,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.49
921604,FOXON WAY,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
921604,FOXON WAY,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
921604,FOXON WAY,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
921604,FOXON WAY,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
921604,FOXON WAY,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
921604,FOXON WAY,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,32.21
921604,FOXON WAY,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,20.31
921604,FOXON WAY,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,24.89
921604,FOXON WAY,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,78.4
921604,FOXON WAY,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,136.2
921604,FOXON WAY,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,87.7
921604,FOXON WAY,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,108.8
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.19
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,52.2
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.43
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,30.1
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.34
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,30.9
921604,FOXON WAY,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
921604,FOXON WAY,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
921604,FOXON WAY,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.49
921604,FOXON WAY,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
921604,FOXON WAY,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
921604,FOXON WAY,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
921604,FOXON WAY,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,35.84
921604,FOXON WAY,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,28.13
921604,FOXON WAY,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,24.02
921604,FOXON WAY,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,83.5
921604,FOXON WAY,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,150.8
921604,FOXON WAY,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,119.4
921604,FOXON WAY,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.22
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,56.7
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.1
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.28
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,30.6
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.04
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,48.3
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,31.0
921604,FOXON WAY,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
921604,FOXON WAY,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
921604,FOXON WAY,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
921604,FOXON WAY,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
921604,FOXON WAY,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
921604,FOXON WAY,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
921604,FOXON WAY,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,45.72
921604,FOXON WAY,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,19.02
921604,FOXON WAY,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,22.95
921604,FOXON WAY,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,123.5
921604,FOXON WAY,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,188.9
921604,FOXON WAY,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,83.6
921604,FOXON WAY,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,102.6
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.38
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,47.2
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.41
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.87
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,31.0
921604,FOXON WAY,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
921604,FOXON WAY,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
921604,FOXON WAY,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.22
921604,FOXON WAY,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.96
921604,FOXON WAY,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
921604,FOXON WAY,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
921604,FOXON WAY,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
921604,FOXON WAY,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,34.05
921604,FOXON WAY,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,19.93
921604,FOXON WAY,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,24.26
921604,FOXON WAY,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,87.4
921604,FOXON WAY,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,143.9
921604,FOXON WAY,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,86.7
921604,FOXON WAY,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,107.3
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.64
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.88
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,31.0
921604,FOXON WAY,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.12
921604,FOXON WAY,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.09
921604,FOXON WAY,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.75
921604,FOXON WAY,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
921604,FOXON WAY,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
921604,FOXON WAY,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
921604,FOXON WAY,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,23.66
921604,FOXON WAY,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,19.58
921604,FOXON WAY,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,26.34
921604,FOXON WAY,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,68.5
921604,FOXON WAY,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,104.2
921604,FOXON WAY,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,85.1
921604,FOXON WAY,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,113.1
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,28.9
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,31.1
921604,FOXON WAY,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.69
921604,FOXON WAY,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.74
921604,FOXON WAY,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.38
921604,FOXON WAY,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
921604,FOXON WAY,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
921604,FOXON WAY,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
921604,FOXON WAY,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,26.14
921604,FOXON WAY,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,21.14
921604,FOXON WAY,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,26.49
921604,FOXON WAY,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,71.0
921604,FOXON WAY,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,112.8
921604,FOXON WAY,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,91.6
921604,FOXON WAY,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,113.2
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.09
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.46
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.63
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,28.5
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,31.1
921604,FOXON WAY,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.32
921604,FOXON WAY,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
921604,FOXON WAY,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.07
921604,FOXON WAY,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.11
921604,FOXON WAY,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
921604,FOXON WAY,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
921604,FOXON WAY,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
921604,FOXON WAY,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,25.41
921604,FOXON WAY,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,27.08
921604,FOXON WAY,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,29.69
921604,FOXON WAY,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,69.2
921604,FOXON WAY,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,110.6
921604,FOXON WAY,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,114.7
921604,FOXON WAY,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,126.6
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.6
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.92
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,30.7
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,24.7
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,31.1
921604,FOXON WAY,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.88
921604,FOXON WAY,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
921604,FOXON WAY,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.54
921604,FOXON WAY,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.8
921604,FOXON WAY,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
921604,FOXON WAY,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
921604,FOXON WAY,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
921604,FOXON WAY,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,24.5
921604,FOXON WAY,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,34.37
921604,FOXON WAY,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,26.04
921604,FOXON WAY,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,73.2
921604,FOXON WAY,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,107.5
921604,FOXON WAY,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,141.0
921604,FOXON WAY,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,113.9
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.7
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.85
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.73
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.86
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.02
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,33.3
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,31.1
921604,FOXON WAY,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.85
921604,FOXON WAY,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.51
921604,FOXON WAY,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.61
921604,FOXON WAY,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
921604,FOXON WAY,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
921604,FOXON WAY,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
921604,FOXON WAY,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,26.83
921604,FOXON WAY,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,32.29
921604,FOXON WAY,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,25.44
921604,FOXON WAY,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,74.0
921604,FOXON WAY,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,116.9
921604,FOXON WAY,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,133.6
921604,FOXON WAY,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,112.8
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.56
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.88
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.78
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,34.3
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.57
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,31.1
921604,FOXON WAY,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
921604,FOXON WAY,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
921604,FOXON WAY,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
921604,FOXON WAY,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
921604,FOXON WAY,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
921604,FOXON WAY,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
921604,FOXON WAY,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,26.49
921604,FOXON WAY,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,28.94
921604,FOXON WAY,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,28.54
921604,FOXON WAY,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,72.4
921604,FOXON WAY,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,116.3
921604,FOXON WAY,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,121.3
921604,FOXON WAY,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,124.0
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
