Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,27.9
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.66
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.76
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,31.0
921604,FOXON WAY,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
921604,FOXON WAY,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.18
921604,FOXON WAY,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
921604,FOXON WAY,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.45
921604,FOXON WAY,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.15
921604,FOXON WAY,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
921604,FOXON WAY,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
921604,FOXON WAY,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
921604,FOXON WAY,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,27.74
921604,FOXON WAY,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,23.53
921604,FOXON WAY,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,26.18
921604,FOXON WAY,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,78.8
921604,FOXON WAY,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,119.7
921604,FOXON WAY,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,101.7
921604,FOXON WAY,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,115.4
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.9
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,46.2
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.74
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.59
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,32.3
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,31.0
921604,FOXON WAY,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
921604,FOXON WAY,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
921604,FOXON WAY,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
921604,FOXON WAY,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
921604,FOXON WAY,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
921604,FOXON WAY,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
921604,FOXON WAY,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
921604,FOXON WAY,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
921604,FOXON WAY,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,38.13
921604,FOXON WAY,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,28.08
921604,FOXON WAY,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,30.53
921604,FOXON WAY,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,87.9
921604,FOXON WAY,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,159.9
921604,FOXON WAY,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,119.9
921604,FOXON WAY,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,130.6
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.31
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.27
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,46.7
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.9
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.52
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.35
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,31.1
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,31.0
921604,FOXON WAY,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
921604,FOXON WAY,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
921604,FOXON WAY,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
921604,FOXON WAY,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
921604,FOXON WAY,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
921604,FOXON WAY,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
921604,FOXON WAY,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
921604,FOXON WAY,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,38.3
921604,FOXON WAY,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,26.35
921604,FOXON WAY,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,32.63
921604,FOXON WAY,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,92.2
921604,FOXON WAY,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,160.9
921604,FOXON WAY,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,111.6
921604,FOXON WAY,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,138.9
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.28
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.47
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.12
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.73
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,31.9
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
921604,FOXON WAY,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,31.0
921604,FOXON WAY,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
921604,FOXON WAY,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
921604,FOXON WAY,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
921604,FOXON WAY,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
921604,FOXON WAY,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
921604,FOXON WAY,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
921604,FOXON WAY,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,34.47
921604,FOXON WAY,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,25.79
921604,FOXON WAY,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,32.98
921604,FOXON WAY,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,87.6
921604,FOXON WAY,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,146.4
921604,FOXON WAY,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,110.2
921604,FOXON WAY,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,140.2
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,29.3
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.4
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.75
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.21
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,32.1
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
921604,FOXON WAY,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,30.9
921604,FOXON WAY,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
921604,FOXON WAY,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
921604,FOXON WAY,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
921604,FOXON WAY,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
921604,FOXON WAY,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
921604,FOXON WAY,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
921604,FOXON WAY,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,33.18
921604,FOXON WAY,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,26.7
921604,FOXON WAY,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,34.41
921604,FOXON WAY,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,85.3
921604,FOXON WAY,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,141.5
921604,FOXON WAY,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,114.1
921604,FOXON WAY,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,145.9
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.01
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,38.7
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.64
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.67
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.97
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,36.3
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.51
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,36.3
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
921604,FOXON WAY,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,30.9
921604,FOXON WAY,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
921604,FOXON WAY,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
921604,FOXON WAY,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
921604,FOXON WAY,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
921604,FOXON WAY,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
921604,FOXON WAY,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
921604,FOXON WAY,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,44.27
921604,FOXON WAY,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,30.47
921604,FOXON WAY,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,39.79
921604,FOXON WAY,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,97.2
921604,FOXON WAY,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,185.7
921604,FOXON WAY,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,128.0
921604,FOXON WAY,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,167.0
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.21
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,35.1
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.79
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.64
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.82
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,28.2
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.3
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.04
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
921604,FOXON WAY,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,30.9
921604,FOXON WAY,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
921604,FOXON WAY,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
921604,FOXON WAY,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
921604,FOXON WAY,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
921604,FOXON WAY,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
921604,FOXON WAY,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
921604,FOXON WAY,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,36.31
921604,FOXON WAY,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,36.04
921604,FOXON WAY,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,34.58
921604,FOXON WAY,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,80.4
921604,FOXON WAY,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,154.0
921604,FOXON WAY,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,149.7
921604,FOXON WAY,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,147.5
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.18
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.92
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,39.7
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.13
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.7
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.93
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,29.1
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.12
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.64
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,34.2
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
921604,FOXON WAY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,30.8
921604,FOXON WAY,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
921604,FOXON WAY,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
921604,FOXON WAY,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
921604,FOXON WAY,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
921604,FOXON WAY,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
921604,FOXON WAY,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
921604,FOXON WAY,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,38.54
921604,FOXON WAY,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,34.48
921604,FOXON WAY,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,38.91
921604,FOXON WAY,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,84.8
921604,FOXON WAY,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,162.0
921604,FOXON WAY,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,143.4
921604,FOXON WAY,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,162.9
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.23
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.03
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,54.5
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.8
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.95
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.19
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,32.9
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.71
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,30.8
921604,FOXON WAY,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
921604,FOXON WAY,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
921604,FOXON WAY,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
921604,FOXON WAY,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
921604,FOXON WAY,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
921604,FOXON WAY,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
921604,FOXON WAY,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,36.98
921604,FOXON WAY,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,29.93
921604,FOXON WAY,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,42.89
921604,FOXON WAY,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,96.8
921604,FOXON WAY,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,155.5
921604,FOXON WAY,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,126.3
921604,FOXON WAY,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,178.3
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.87
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.87
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,42.8
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.96
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.16
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.17
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,30.8
921604,FOXON WAY,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
921604,FOXON WAY,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
921604,FOXON WAY,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
921604,FOXON WAY,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
921604,FOXON WAY,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
921604,FOXON WAY,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
921604,FOXON WAY,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,40.1
921604,FOXON WAY,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,26.17
921604,FOXON WAY,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,35.08
921604,FOXON WAY,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,98.6
921604,FOXON WAY,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,168.0
921604,FOXON WAY,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,111.7
921604,FOXON WAY,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,148.4
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.48
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,33.8
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.38
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.79
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,37.4
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.65
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.0
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
921604,FOXON WAY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,30.7
921604,FOXON WAY,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
921604,FOXON WAY,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
921604,FOXON WAY,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
921604,FOXON WAY,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
921604,FOXON WAY,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
921604,FOXON WAY,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
921604,FOXON WAY,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,40.03
921604,FOXON WAY,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,30.0
921604,FOXON WAY,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,37.3
921604,FOXON WAY,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,90.5
921604,FOXON WAY,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,167.6
921604,FOXON WAY,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,125.5
921604,FOXON WAY,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,155.8
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.54
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.76
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.13
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,31.7
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.17
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.94
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.11
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,37.5
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,30.7
921604,FOXON WAY,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
921604,FOXON WAY,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
921604,FOXON WAY,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
921604,FOXON WAY,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
921604,FOXON WAY,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
921604,FOXON WAY,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
921604,FOXON WAY,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,40.11
921604,FOXON WAY,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,33.49
921604,FOXON WAY,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,33.09
921604,FOXON WAY,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,88.7
921604,FOXON WAY,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,167.7
921604,FOXON WAY,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,138.8
921604,FOXON WAY,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,139.3
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.73
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.79
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,51.0
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.0
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.14
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.04
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,45.9
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,30.9
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,30.6
921604,FOXON WAY,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
921604,FOXON WAY,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
921604,FOXON WAY,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
921604,FOXON WAY,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
921604,FOXON WAY,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
921604,FOXON WAY,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
921604,FOXON WAY,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,44.24
921604,FOXON WAY,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,27.88
