Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,35.68
921604,FOXON WAY,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,103.2
921604,FOXON WAY,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,182.5
921604,FOXON WAY,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,116.8
921604,FOXON WAY,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,150.9
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.13
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.26
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.52
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,34.3
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.44
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.81
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,48.6
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.9
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.94
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,38.3
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
921604,FOXON WAY,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,30.6
921604,FOXON WAY,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
921604,FOXON WAY,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.18
921604,FOXON WAY,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
921604,FOXON WAY,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
921604,FOXON WAY,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
921604,FOXON WAY,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
921604,FOXON WAY,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,43.63
921604,FOXON WAY,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,27.1
921604,FOXON WAY,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,44.31
921604,FOXON WAY,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,108.5
921604,FOXON WAY,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,179.7
921604,FOXON WAY,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,113.2
921604,FOXON WAY,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,182.5
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.02
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.21
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.84
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,28.2
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.43
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.42
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,46.1
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.4
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,30.6
921604,FOXON WAY,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
921604,FOXON WAY,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
921604,FOXON WAY,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
921604,FOXON WAY,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
921604,FOXON WAY,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
921604,FOXON WAY,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
921604,FOXON WAY,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,33.16
921604,FOXON WAY,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,30.17
921604,FOXON WAY,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,38.27
921604,FOXON WAY,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,84.4
921604,FOXON WAY,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,139.8
921604,FOXON WAY,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,124.9
921604,FOXON WAY,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,159.9
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.47
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,47.9
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.4
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.16
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.1
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.78
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,37.8
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
921604,FOXON WAY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,30.6
921604,FOXON WAY,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
921604,FOXON WAY,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
921604,FOXON WAY,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
921604,FOXON WAY,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
921604,FOXON WAY,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
921604,FOXON WAY,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
921604,FOXON WAY,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,42.31
921604,FOXON WAY,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,29.83
921604,FOXON WAY,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,34.47
921604,FOXON WAY,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,93.2
921604,FOXON WAY,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,175.1
921604,FOXON WAY,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,124.2
921604,FOXON WAY,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,145.7
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.09
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.34
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.58
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,47.8
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.8
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.51
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.73
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,42.4
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.3
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,29.7
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
921604,FOXON WAY,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,30.6
921604,FOXON WAY,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
921604,FOXON WAY,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
921604,FOXON WAY,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
921604,FOXON WAY,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
921604,FOXON WAY,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
921604,FOXON WAY,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
921604,FOXON WAY,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
921604,FOXON WAY,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,37.14
921604,FOXON WAY,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,37.17
921604,FOXON WAY,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,36.75
921604,FOXON WAY,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,78.2
921604,FOXON WAY,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,156.3
921604,FOXON WAY,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,153.2
921604,FOXON WAY,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,154.0
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.78
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.26
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,35.9
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.1
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.81
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,33.7
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,30.6
921604,FOXON WAY,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
921604,FOXON WAY,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
921604,FOXON WAY,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
921604,FOXON WAY,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
921604,FOXON WAY,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
921604,FOXON WAY,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
921604,FOXON WAY,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
921604,FOXON WAY,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,37.22
921604,FOXON WAY,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,29.07
921604,FOXON WAY,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,34.7
921604,FOXON WAY,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,83.4
921604,FOXON WAY,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,156.6
921604,FOXON WAY,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,122.2
921604,FOXON WAY,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,146.0
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.28
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.08
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,48.5
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.64
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.59
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.24
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,29.7
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
921604,FOXON WAY,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,30.6
921604,FOXON WAY,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
921604,FOXON WAY,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
921604,FOXON WAY,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
921604,FOXON WAY,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
921604,FOXON WAY,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
921604,FOXON WAY,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
921604,FOXON WAY,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
921604,FOXON WAY,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,38.33
921604,FOXON WAY,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,34.22
921604,FOXON WAY,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,30.18
921604,FOXON WAY,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,82.5
921604,FOXON WAY,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,162.5
921604,FOXON WAY,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,143.2
921604,FOXON WAY,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,129.3
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.79
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,37.6
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.82
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,35.0
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,28.7
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
921604,FOXON WAY,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,30.6
921604,FOXON WAY,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
921604,FOXON WAY,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
921604,FOXON WAY,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
921604,FOXON WAY,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
921604,FOXON WAY,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
921604,FOXON WAY,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
921604,FOXON WAY,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
921604,FOXON WAY,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,36.77
921604,FOXON WAY,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,28.41
921604,FOXON WAY,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,34.77
921604,FOXON WAY,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,85.2
921604,FOXON WAY,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,155.5
921604,FOXON WAY,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,120.4
921604,FOXON WAY,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,146.2
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.46
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.76
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,33.5
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.06
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.24
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,34.4
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,30.2
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
921604,FOXON WAY,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,30.5
921604,FOXON WAY,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
921604,FOXON WAY,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
921604,FOXON WAY,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
921604,FOXON WAY,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
921604,FOXON WAY,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
921604,FOXON WAY,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
921604,FOXON WAY,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
921604,FOXON WAY,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,36.68
921604,FOXON WAY,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,24.79
921604,FOXON WAY,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,32.91
921604,FOXON WAY,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,88.7
921604,FOXON WAY,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,154.6
921604,FOXON WAY,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,106.7
921604,FOXON WAY,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,138.3
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.37
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.2
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.86
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,42.7
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.33
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.13
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,33.3
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.31
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,30.3
921604,FOXON WAY,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
921604,FOXON WAY,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
921604,FOXON WAY,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
921604,FOXON WAY,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
921604,FOXON WAY,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
921604,FOXON WAY,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
921604,FOXON WAY,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
921604,FOXON WAY,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
921604,FOXON WAY,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,38.08
921604,FOXON WAY,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,25.8
921604,FOXON WAY,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,32.73
921604,FOXON WAY,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,88.7
921604,FOXON WAY,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,163.2
921604,FOXON WAY,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,109.5
921604,FOXON WAY,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,137.7
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.86
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.7
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,29.1
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.07
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,29.5
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.94
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,48.3
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.3
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,30.3
921604,FOXON WAY,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
921604,FOXON WAY,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
921604,FOXON WAY,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
921604,FOXON WAY,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
921604,FOXON WAY,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
921604,FOXON WAY,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
921604,FOXON WAY,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
921604,FOXON WAY,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,38.12
921604,FOXON WAY,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,26.25
921604,FOXON WAY,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,33.17
921604,FOXON WAY,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,92.2
921604,FOXON WAY,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,161.8
921604,FOXON WAY,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,112.1
921604,FOXON WAY,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,139.6
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.65
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.15
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,50.4
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.03
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,32.4
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.44
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,30.2
921604,FOXON WAY,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
921604,FOXON WAY,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
921604,FOXON WAY,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
921604,FOXON WAY,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
921604,FOXON WAY,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
921604,FOXON WAY,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
921604,FOXON WAY,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
921604,FOXON WAY,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,32.66
921604,FOXON WAY,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,24.4
921604,FOXON WAY,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,38.61
921604,FOXON WAY,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,87.4
921604,FOXON WAY,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,139.3
921604,FOXON WAY,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,105.0
921604,FOXON WAY,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,160.9
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.66
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.83
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.11
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,45.0
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.33
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.17
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,38.8
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.86
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,31.3
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,30.1
921604,FOXON WAY,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
921604,FOXON WAY,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
921604,FOXON WAY,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
921604,FOXON WAY,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
921604,FOXON WAY,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
921604,FOXON WAY,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
921604,FOXON WAY,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
921604,FOXON WAY,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,39.95
921604,FOXON WAY,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,23.38
921604,FOXON WAY,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,37.9
921604,FOXON WAY,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,99.8
921604,FOXON WAY,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,169.1
921604,FOXON WAY,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,99.9
921604,FOXON WAY,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,158.0
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.81
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.89
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,43.0
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.79
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.49
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,42.3
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.98
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,42.4
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.8
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
921604,FOXON WAY,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
921604,FOXON WAY,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
921604,FOXON WAY,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
