Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
921604,FOXON WAY,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
921604,FOXON WAY,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
921604,FOXON WAY,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
921604,FOXON WAY,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,45.73
921604,FOXON WAY,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,22.1
921604,FOXON WAY,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,35.95
921604,FOXON WAY,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,112.1
921604,FOXON WAY,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,190.2
921604,FOXON WAY,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,95.2
921604,FOXON WAY,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,150.3
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.89
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,54.2
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.6
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,43.5
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.69
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,39.3
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,29.7
921604,FOXON WAY,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
921604,FOXON WAY,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
921604,FOXON WAY,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
921604,FOXON WAY,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
921604,FOXON WAY,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
921604,FOXON WAY,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
921604,FOXON WAY,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
921604,FOXON WAY,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
921604,FOXON WAY,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,32.86
921604,FOXON WAY,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,19.92
921604,FOXON WAY,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,44.9
921604,FOXON WAY,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,117.6
921604,FOXON WAY,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,142.7
921604,FOXON WAY,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,87.2
921604,FOXON WAY,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,184.9
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.96
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,65.6
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.3
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.39
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,39.9
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
921604,FOXON WAY,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,29.5
921604,FOXON WAY,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
921604,FOXON WAY,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
921604,FOXON WAY,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
921604,FOXON WAY,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
921604,FOXON WAY,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
921604,FOXON WAY,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
921604,FOXON WAY,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
921604,FOXON WAY,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
921604,FOXON WAY,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
921604,FOXON WAY,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,22.65
921604,FOXON WAY,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,22.43
921604,FOXON WAY,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,45.66
921604,FOXON WAY,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,115.0
921604,FOXON WAY,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,101.3
921604,FOXON WAY,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,96.9
921604,FOXON WAY,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,188.3
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.7
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,39.0
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.39
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,40.4
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,35.8
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
921604,FOXON WAY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
921604,FOXON WAY,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
921604,FOXON WAY,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
921604,FOXON WAY,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
921604,FOXON WAY,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
921604,FOXON WAY,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
921604,FOXON WAY,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
921604,FOXON WAY,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
921604,FOXON WAY,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
921604,FOXON WAY,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,31.06
921604,FOXON WAY,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,22.06
921604,FOXON WAY,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,42.42
921604,FOXON WAY,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,99.1
921604,FOXON WAY,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,134.2
921604,FOXON WAY,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,95.9
921604,FOXON WAY,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,175.8
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.96
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.82
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,34.3
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,51.8
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,29.1
921604,FOXON WAY,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
921604,FOXON WAY,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
921604,FOXON WAY,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
921604,FOXON WAY,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
921604,FOXON WAY,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
921604,FOXON WAY,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
921604,FOXON WAY,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
921604,FOXON WAY,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
921604,FOXON WAY,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,28.38
921604,FOXON WAY,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,23.0
921604,FOXON WAY,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,37.39
921604,FOXON WAY,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,85.6
921604,FOXON WAY,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,122.0
921604,FOXON WAY,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,98.2
921604,FOXON WAY,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,155.3
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.25
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.88
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,44.8
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.7
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.6
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.49
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,50.0
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,30.3
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,28.9
921604,FOXON WAY,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
921604,FOXON WAY,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
921604,FOXON WAY,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
921604,FOXON WAY,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
921604,FOXON WAY,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
921604,FOXON WAY,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
921604,FOXON WAY,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
921604,FOXON WAY,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
921604,FOXON WAY,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,30.2
921604,FOXON WAY,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,21.96
921604,FOXON WAY,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,32.69
921604,FOXON WAY,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,79.9
921604,FOXON WAY,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,128.9
921604,FOXON WAY,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,95.9
921604,FOXON WAY,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,136.5
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.55
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.58
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.11
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,43.9
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,28.8
921604,FOXON WAY,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
921604,FOXON WAY,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
921604,FOXON WAY,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
921604,FOXON WAY,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
921604,FOXON WAY,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
921604,FOXON WAY,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
921604,FOXON WAY,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
921604,FOXON WAY,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,29.09
921604,FOXON WAY,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,28.69
921604,FOXON WAY,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,33.35
921604,FOXON WAY,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,78.8
921604,FOXON WAY,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,125.8
921604,FOXON WAY,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,123.1
921604,FOXON WAY,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,139.0
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.79
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.15
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,56.2
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,100.7
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.89
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,45.1
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,24.7
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,28.7
921604,FOXON WAY,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
921604,FOXON WAY,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
921604,FOXON WAY,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
921604,FOXON WAY,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
921604,FOXON WAY,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
921604,FOXON WAY,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
921604,FOXON WAY,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
921604,FOXON WAY,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,26.86
921604,FOXON WAY,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,28.25
921604,FOXON WAY,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,43.94
921604,FOXON WAY,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,95.0
921604,FOXON WAY,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,116.3
921604,FOXON WAY,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,119.1
921604,FOXON WAY,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,181.2
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.14
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.07
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,48.2
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.4
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.2
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,50.5
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
921604,FOXON WAY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,28.5
921604,FOXON WAY,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
921604,FOXON WAY,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
921604,FOXON WAY,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
921604,FOXON WAY,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
921604,FOXON WAY,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
921604,FOXON WAY,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
921604,FOXON WAY,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,20.13
921604,FOXON WAY,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,17.37
921604,FOXON WAY,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,34.54
921604,FOXON WAY,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,96.0
921604,FOXON WAY,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,91.3
921604,FOXON WAY,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,80.7
921604,FOXON WAY,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,145.7
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.72
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.34
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,54.3
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,47.9
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,28.3
921604,FOXON WAY,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
921604,FOXON WAY,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
921604,FOXON WAY,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
921604,FOXON WAY,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
921604,FOXON WAY,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
921604,FOXON WAY,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
921604,FOXON WAY,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
921604,FOXON WAY,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,25.41
921604,FOXON WAY,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,16.27
921604,FOXON WAY,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,37.97
921604,FOXON WAY,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,106.4
921604,FOXON WAY,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,111.7
921604,FOXON WAY,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,75.9
921604,FOXON WAY,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,159.5
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.11
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.58
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,31.9
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.5
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.15
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,53.5
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,29.9
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
921604,FOXON WAY,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
921604,FOXON WAY,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
921604,FOXON WAY,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
921604,FOXON WAY,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
921604,FOXON WAY,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
921604,FOXON WAY,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
921604,FOXON WAY,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,23.07
921604,FOXON WAY,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,19.61
921604,FOXON WAY,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,31.23
921604,FOXON WAY,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,85.2
921604,FOXON WAY,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,103.0
921604,FOXON WAY,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
921604,FOXON WAY,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,132.8
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.61
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.72
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,39.4
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,29.8
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
921604,FOXON WAY,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
921604,FOXON WAY,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
921604,FOXON WAY,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
921604,FOXON WAY,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
921604,FOXON WAY,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
921604,FOXON WAY,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
921604,FOXON WAY,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,18.91
921604,FOXON WAY,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,19.89
921604,FOXON WAY,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,30.13
921604,FOXON WAY,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,80.7
921604,FOXON WAY,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
921604,FOXON WAY,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,86.7
921604,FOXON WAY,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,128.8
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.1
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,28.9
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
921604,FOXON WAY,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
921604,FOXON WAY,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
921604,FOXON WAY,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
921604,FOXON WAY,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
921604,FOXON WAY,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
921604,FOXON WAY,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
921604,FOXON WAY,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,24.31
921604,FOXON WAY,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,20.59
921604,FOXON WAY,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,26.09
921604,FOXON WAY,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,69.8
921604,FOXON WAY,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,107.0
921604,FOXON WAY,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
921604,FOXON WAY,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,112.1
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.45
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.22
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,31.0
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,24.7
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
921604,FOXON WAY,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
