Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,27.6
921604,FOXON WAY,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
921604,FOXON WAY,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
921604,FOXON WAY,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
921604,FOXON WAY,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
921604,FOXON WAY,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
921604,FOXON WAY,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
921604,FOXON WAY,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
921604,FOXON WAY,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,19.65
921604,FOXON WAY,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,24.67
921604,FOXON WAY,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,20.12
921604,FOXON WAY,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,69.3
921604,FOXON WAY,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,89.8
921604,FOXON WAY,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,104.8
921604,FOXON WAY,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.94
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,38.2
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
921604,FOXON WAY,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
921604,FOXON WAY,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
921604,FOXON WAY,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
921604,FOXON WAY,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
921604,FOXON WAY,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
921604,FOXON WAY,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
921604,FOXON WAY,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
921604,FOXON WAY,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,19.71
921604,FOXON WAY,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,16.53
921604,FOXON WAY,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,16.84
921604,FOXON WAY,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,68.8
921604,FOXON WAY,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,90.6
921604,FOXON WAY,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
921604,FOXON WAY,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,78.4
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.36
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,38.0
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.07
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,41.0
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
921604,FOXON WAY,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
921604,FOXON WAY,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
921604,FOXON WAY,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
921604,FOXON WAY,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
921604,FOXON WAY,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
921604,FOXON WAY,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
921604,FOXON WAY,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
921604,FOXON WAY,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,26.46
921604,FOXON WAY,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,18.49
921604,FOXON WAY,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,23.97
921604,FOXON WAY,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,76.8
921604,FOXON WAY,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,115.3
921604,FOXON WAY,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,82.7
921604,FOXON WAY,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,105.7
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.41
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
921604,FOXON WAY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,27.2
921604,FOXON WAY,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
921604,FOXON WAY,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
921604,FOXON WAY,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
921604,FOXON WAY,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
921604,FOXON WAY,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
921604,FOXON WAY,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
921604,FOXON WAY,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,24.3
921604,FOXON WAY,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,18.79
921604,FOXON WAY,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,17.78
921604,FOXON WAY,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,70.2
921604,FOXON WAY,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,108.2
921604,FOXON WAY,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,83.0
921604,FOXON WAY,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,81.2
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.08
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,35.8
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.03
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,58.6
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.9
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
921604,FOXON WAY,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,27.1
921604,FOXON WAY,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
921604,FOXON WAY,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
921604,FOXON WAY,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
921604,FOXON WAY,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
921604,FOXON WAY,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
921604,FOXON WAY,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
921604,FOXON WAY,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,30.97
921604,FOXON WAY,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,19.38
921604,FOXON WAY,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,20.16
921604,FOXON WAY,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,87.6
921604,FOXON WAY,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,137.4
921604,FOXON WAY,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,85.7
921604,FOXON WAY,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,91.6
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.98
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.79
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,31.6
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.62
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,44.5
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,27.0
921604,FOXON WAY,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
921604,FOXON WAY,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
921604,FOXON WAY,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
921604,FOXON WAY,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
921604,FOXON WAY,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
921604,FOXON WAY,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
921604,FOXON WAY,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,20.36
921604,FOXON WAY,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,23.35
921604,FOXON WAY,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,21.27
921604,FOXON WAY,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,70.8
921604,FOXON WAY,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,95.1
921604,FOXON WAY,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,100.9
921604,FOXON WAY,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,95.4
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,28.8
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.23
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,34.7
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,26.9
921604,FOXON WAY,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
921604,FOXON WAY,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
921604,FOXON WAY,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
921604,FOXON WAY,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
921604,FOXON WAY,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
921604,FOXON WAY,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
921604,FOXON WAY,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,19.17
921604,FOXON WAY,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,21.64
921604,FOXON WAY,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,20.95
921604,FOXON WAY,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,67.4
921604,FOXON WAY,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,90.6
921604,FOXON WAY,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,93.8
921604,FOXON WAY,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,94.1
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.65
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,37.7
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,31.8
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
921604,FOXON WAY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
921604,FOXON WAY,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,26.8
921604,FOXON WAY,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
921604,FOXON WAY,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
921604,FOXON WAY,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
921604,FOXON WAY,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
921604,FOXON WAY,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
921604,FOXON WAY,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
921604,FOXON WAY,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,18.15
921604,FOXON WAY,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,23.24
921604,FOXON WAY,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,17.59
921604,FOXON WAY,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,68.3
921604,FOXON WAY,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,86.9
921604,FOXON WAY,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,99.5
921604,FOXON WAY,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,82.7
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,27.3
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.53
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,42.9
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
921604,FOXON WAY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,26.7
921604,FOXON WAY,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
921604,FOXON WAY,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
921604,FOXON WAY,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
921604,FOXON WAY,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
921604,FOXON WAY,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
921604,FOXON WAY,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
921604,FOXON WAY,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,24.21
921604,FOXON WAY,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,15.9
921604,FOXON WAY,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,21.9
921604,FOXON WAY,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,77.1
921604,FOXON WAY,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,109.4
921604,FOXON WAY,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
921604,FOXON WAY,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,97.5
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,28.2
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.66
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,46.5
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
921604,FOXON WAY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,26.6
921604,FOXON WAY,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
921604,FOXON WAY,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
921604,FOXON WAY,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
921604,FOXON WAY,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
921604,FOXON WAY,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
921604,FOXON WAY,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
921604,FOXON WAY,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,19.98
921604,FOXON WAY,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,15.33
921604,FOXON WAY,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,18.36
921604,FOXON WAY,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,69.2
921604,FOXON WAY,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,93.3
921604,FOXON WAY,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
921604,FOXON WAY,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,86.1
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.44
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,33.0
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.86
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,41.0
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
921604,FOXON WAY,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,26.5
921604,FOXON WAY,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
921604,FOXON WAY,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
921604,FOXON WAY,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
921604,FOXON WAY,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
921604,FOXON WAY,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
921604,FOXON WAY,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
921604,FOXON WAY,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,26.35
921604,FOXON WAY,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,22.47
921604,FOXON WAY,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,16.09
921604,FOXON WAY,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,84.9
921604,FOXON WAY,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,119.1
921604,FOXON WAY,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,97.6
921604,FOXON WAY,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,29.0
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.79
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,54.8
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
921604,FOXON WAY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
921604,FOXON WAY,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,26.4
921604,FOXON WAY,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
921604,FOXON WAY,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
921604,FOXON WAY,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
921604,FOXON WAY,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
921604,FOXON WAY,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
921604,FOXON WAY,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
921604,FOXON WAY,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,27.63
921604,FOXON WAY,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,15.75
921604,FOXON WAY,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,16.73
921604,FOXON WAY,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,85.3
921604,FOXON WAY,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,119.5
921604,FOXON WAY,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
921604,FOXON WAY,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,79.9
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.13
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.16
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.41
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.06
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,53.6
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,26.4
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
921604,FOXON WAY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,26.3
921604,FOXON WAY,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
921604,FOXON WAY,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
921604,FOXON WAY,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
921604,FOXON WAY,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
921604,FOXON WAY,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
921604,FOXON WAY,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
921604,FOXON WAY,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,20.12
921604,FOXON WAY,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,12.94
921604,FOXON WAY,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,18.97
921604,FOXON WAY,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,73.8
921604,FOXON WAY,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,94.3
921604,FOXON WAY,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
921604,FOXON WAY,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,89.8
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.21
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.41
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,43.3
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
