Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
921604,FOXON WAY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,26.1
921604,FOXON WAY,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
921604,FOXON WAY,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
921604,FOXON WAY,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
921604,FOXON WAY,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
921604,FOXON WAY,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
921604,FOXON WAY,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
921604,FOXON WAY,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,24.5
921604,FOXON WAY,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,13.29
921604,FOXON WAY,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,22.8
921604,FOXON WAY,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,81.9
921604,FOXON WAY,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,109.4
921604,FOXON WAY,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,65.3
921604,FOXON WAY,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,104.5
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.01
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.51
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,53.4
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
921604,FOXON WAY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,26.1
921604,FOXON WAY,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
921604,FOXON WAY,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
921604,FOXON WAY,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
921604,FOXON WAY,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
921604,FOXON WAY,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
921604,FOXON WAY,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
921604,FOXON WAY,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,26.02
921604,FOXON WAY,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,11.47
921604,FOXON WAY,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,29.07
921604,FOXON WAY,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,97.1
921604,FOXON WAY,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,113.3
921604,FOXON WAY,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,57.8
921604,FOXON WAY,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,126.1
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.49
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,38.2
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
921604,FOXON WAY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,26.0
921604,FOXON WAY,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
921604,FOXON WAY,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
921604,FOXON WAY,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
921604,FOXON WAY,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
921604,FOXON WAY,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
921604,FOXON WAY,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
921604,FOXON WAY,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
921604,FOXON WAY,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,24.04
921604,FOXON WAY,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,14.1
921604,FOXON WAY,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,16.68
921604,FOXON WAY,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,79.3
921604,FOXON WAY,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,107.8
921604,FOXON WAY,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,67.6
921604,FOXON WAY,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.83
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,37.8
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,25.5
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
921604,FOXON WAY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,25.9
921604,FOXON WAY,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
921604,FOXON WAY,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
921604,FOXON WAY,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
921604,FOXON WAY,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
921604,FOXON WAY,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
921604,FOXON WAY,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
921604,FOXON WAY,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,24.0
921604,FOXON WAY,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,16.76
921604,FOXON WAY,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,16.62
921604,FOXON WAY,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,75.3
921604,FOXON WAY,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,106.5
921604,FOXON WAY,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
921604,FOXON WAY,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,79.4
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.61
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.2
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,38.2
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
921604,FOXON WAY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
921604,FOXON WAY,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,25.8
921604,FOXON WAY,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
921604,FOXON WAY,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
921604,FOXON WAY,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
921604,FOXON WAY,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
921604,FOXON WAY,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
921604,FOXON WAY,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
921604,FOXON WAY,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
921604,FOXON WAY,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,21.92
921604,FOXON WAY,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,14.28
921604,FOXON WAY,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,14.73
921604,FOXON WAY,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,76.7
921604,FOXON WAY,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,102.3
921604,FOXON WAY,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,69.8
921604,FOXON WAY,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,73.2
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,25.7
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,34.6
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
921604,FOXON WAY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,25.7
921604,FOXON WAY,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
921604,FOXON WAY,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
921604,FOXON WAY,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
921604,FOXON WAY,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
921604,FOXON WAY,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
921604,FOXON WAY,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
921604,FOXON WAY,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
921604,FOXON WAY,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
921604,FOXON WAY,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,18.4
921604,FOXON WAY,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,16.84
921604,FOXON WAY,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,16.71
921604,FOXON WAY,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,66.1
921604,FOXON WAY,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
921604,FOXON WAY,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,78.6
921604,FOXON WAY,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,78.9
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.89
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,38.3
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,42.5
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,37.5
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
921604,FOXON WAY,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,25.6
921604,FOXON WAY,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
921604,FOXON WAY,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
921604,FOXON WAY,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
921604,FOXON WAY,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
921604,FOXON WAY,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
921604,FOXON WAY,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
921604,FOXON WAY,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
921604,FOXON WAY,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,21.43
921604,FOXON WAY,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,15.92
921604,FOXON WAY,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,20.67
921604,FOXON WAY,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,71.3
921604,FOXON WAY,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,100.6
921604,FOXON WAY,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,74.7
921604,FOXON WAY,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,93.8
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.04
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.13
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,38.1
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.85
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,48.0
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
921604,FOXON WAY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
921604,FOXON WAY,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,25.5
921604,FOXON WAY,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
921604,FOXON WAY,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
921604,FOXON WAY,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
921604,FOXON WAY,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
921604,FOXON WAY,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
921604,FOXON WAY,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
921604,FOXON WAY,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
921604,FOXON WAY,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,24.2
921604,FOXON WAY,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,16.24
921604,FOXON WAY,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,26.41
921604,FOXON WAY,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,82.0
921604,FOXON WAY,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,110.9
921604,FOXON WAY,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,76.3
921604,FOXON WAY,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,113.8
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,48.2
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
921604,FOXON WAY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
921604,FOXON WAY,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,25.4
921604,FOXON WAY,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
921604,FOXON WAY,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
921604,FOXON WAY,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
921604,FOXON WAY,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
921604,FOXON WAY,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
921604,FOXON WAY,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
921604,FOXON WAY,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
921604,FOXON WAY,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,18.85
921604,FOXON WAY,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,11.56
921604,FOXON WAY,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,22.95
921604,FOXON WAY,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,78.0
921604,FOXON WAY,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,87.5
921604,FOXON WAY,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,59.3
921604,FOXON WAY,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,100.3
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.77
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.98
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,45.9
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,49.4
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
921604,FOXON WAY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,25.3
921604,FOXON WAY,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
921604,FOXON WAY,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
921604,FOXON WAY,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
921604,FOXON WAY,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
921604,FOXON WAY,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
921604,FOXON WAY,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
921604,FOXON WAY,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,20.48
921604,FOXON WAY,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,7.53
921604,FOXON WAY,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,25.38
921604,FOXON WAY,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,93.0
921604,FOXON WAY,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,94.3
921604,FOXON WAY,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,50.0
921604,FOXON WAY,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,110.2
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,41.8
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
921604,FOXON WAY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
921604,FOXON WAY,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,25.3
921604,FOXON WAY,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
921604,FOXON WAY,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
921604,FOXON WAY,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
921604,FOXON WAY,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
921604,FOXON WAY,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
921604,FOXON WAY,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
921604,FOXON WAY,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,17.63
921604,FOXON WAY,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,7.6
921604,FOXON WAY,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,17.77
921604,FOXON WAY,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,75.1
921604,FOXON WAY,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
921604,FOXON WAY,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
921604,FOXON WAY,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,82.1
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.23
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,47.2
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
921604,FOXON WAY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,25.2
921604,FOXON WAY,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
921604,FOXON WAY,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
921604,FOXON WAY,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
921604,FOXON WAY,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
921604,FOXON WAY,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
921604,FOXON WAY,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
921604,FOXON WAY,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
921604,FOXON WAY,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,15.1
921604,FOXON WAY,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,12.58
921604,FOXON WAY,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,24.89
921604,FOXON WAY,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,89.3
921604,FOXON WAY,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,76.9
921604,FOXON WAY,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,63.1
921604,FOXON WAY,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,111.3
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,32.1
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.23
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,38.8
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
921604,FOXON WAY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,25.1
921604,FOXON WAY,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
921604,FOXON WAY,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
921604,FOXON WAY,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
921604,FOXON WAY,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
921604,FOXON WAY,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
921604,FOXON WAY,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
921604,FOXON WAY,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
921604,FOXON WAY,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,16.31
921604,FOXON WAY,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,10.87
921604,FOXON WAY,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,23.77
921604,FOXON WAY,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,81.5
921604,FOXON WAY,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,80.3
921604,FOXON WAY,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,58.6
921604,FOXON WAY,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,31.2
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.35
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,46.1
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
