Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,27.3
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
921604,FOXON WAY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,25.0
921604,FOXON WAY,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
921604,FOXON WAY,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
921604,FOXON WAY,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
921604,FOXON WAY,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
921604,FOXON WAY,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
921604,FOXON WAY,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
921604,FOXON WAY,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
921604,FOXON WAY,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,12.79
921604,FOXON WAY,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,5.42
921604,FOXON WAY,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,25.42
921604,FOXON WAY,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,94.1
921604,FOXON WAY,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,67.9
921604,FOXON WAY,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,109.0
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,33.0
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
921604,FOXON WAY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
921604,FOXON WAY,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,24.9
921604,FOXON WAY,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
921604,FOXON WAY,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
921604,FOXON WAY,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
921604,FOXON WAY,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
921604,FOXON WAY,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
921604,FOXON WAY,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
921604,FOXON WAY,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
921604,FOXON WAY,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,16.66
921604,FOXON WAY,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,9.33
921604,FOXON WAY,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,18.91
921604,FOXON WAY,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,67.6
921604,FOXON WAY,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,80.5
921604,FOXON WAY,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,50.1
921604,FOXON WAY,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,84.2
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,36.8
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
921604,FOXON WAY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
921604,FOXON WAY,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,24.8
921604,FOXON WAY,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
921604,FOXON WAY,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
921604,FOXON WAY,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
921604,FOXON WAY,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
921604,FOXON WAY,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
921604,FOXON WAY,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
921604,FOXON WAY,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
921604,FOXON WAY,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,13.96
921604,FOXON WAY,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,11.92
921604,FOXON WAY,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,14.89
921604,FOXON WAY,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,64.3
921604,FOXON WAY,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,74.6
921604,FOXON WAY,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,59.8
921604,FOXON WAY,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,29.3
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,31.7
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.11
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,54.3
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
921604,FOXON WAY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
921604,FOXON WAY,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,24.7
921604,FOXON WAY,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
921604,FOXON WAY,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
921604,FOXON WAY,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
921604,FOXON WAY,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
921604,FOXON WAY,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
921604,FOXON WAY,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
921604,FOXON WAY,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
921604,FOXON WAY,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,13.5
921604,FOXON WAY,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,30.84
921604,FOXON WAY,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,16.39
921604,FOXON WAY,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,95.7
921604,FOXON WAY,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,72.9
921604,FOXON WAY,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,132.6
921604,FOXON WAY,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,76.9
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.85
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,33.2
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,31.9
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,45.4
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
921604,FOXON WAY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
921604,FOXON WAY,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,24.6
921604,FOXON WAY,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
921604,FOXON WAY,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
921604,FOXON WAY,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
921604,FOXON WAY,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
921604,FOXON WAY,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
921604,FOXON WAY,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
921604,FOXON WAY,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,15.06
921604,FOXON WAY,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,29.34
921604,FOXON WAY,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,16.79
921604,FOXON WAY,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,84.4
921604,FOXON WAY,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,77.1
921604,FOXON WAY,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,123.6
921604,FOXON WAY,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,78.1
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.84
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,33.2
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,37.2
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
921604,FOXON WAY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
921604,FOXON WAY,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,24.5
921604,FOXON WAY,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
921604,FOXON WAY,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
921604,FOXON WAY,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
921604,FOXON WAY,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
921604,FOXON WAY,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
921604,FOXON WAY,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
921604,FOXON WAY,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,12.29
921604,FOXON WAY,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,22.34
921604,FOXON WAY,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,16.8
921604,FOXON WAY,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,70.2
921604,FOXON WAY,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,67.7
921604,FOXON WAY,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,97.4
921604,FOXON WAY,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,76.9
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,33.1
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
921604,FOXON WAY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
921604,FOXON WAY,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,24.5
921604,FOXON WAY,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
921604,FOXON WAY,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
921604,FOXON WAY,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
921604,FOXON WAY,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
921604,FOXON WAY,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
921604,FOXON WAY,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
921604,FOXON WAY,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,17.9
921604,FOXON WAY,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,21.79
921604,FOXON WAY,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,17.68
921604,FOXON WAY,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,67.8
921604,FOXON WAY,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,86.8
921604,FOXON WAY,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,95.2
921604,FOXON WAY,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,81.2
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.33
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.84
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
921604,FOXON WAY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
921604,FOXON WAY,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,24.4
921604,FOXON WAY,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
921604,FOXON WAY,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
921604,FOXON WAY,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
921604,FOXON WAY,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921604,FOXON WAY,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
921604,FOXON WAY,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
921604,FOXON WAY,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,20.38
921604,FOXON WAY,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,20.82
921604,FOXON WAY,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,19.62
921604,FOXON WAY,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,64.0
921604,FOXON WAY,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,94.6
921604,FOXON WAY,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,93.2
921604,FOXON WAY,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,86.6
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.26
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,40.3
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,31.3
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
921604,FOXON WAY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,24.3
921604,FOXON WAY,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
921604,FOXON WAY,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
921604,FOXON WAY,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
921604,FOXON WAY,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
921604,FOXON WAY,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
921604,FOXON WAY,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
921604,FOXON WAY,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,24.2
921604,FOXON WAY,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,17.39
921604,FOXON WAY,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,18.78
921604,FOXON WAY,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,71.3
921604,FOXON WAY,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,109.5
921604,FOXON WAY,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,81.4
921604,FOXON WAY,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,83.7
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.71
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.99
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,56.4
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
921604,FOXON WAY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
921604,FOXON WAY,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,24.3
921604,FOXON WAY,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
921604,FOXON WAY,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
921604,FOXON WAY,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
921604,FOXON WAY,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
921604,FOXON WAY,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
921604,FOXON WAY,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
921604,FOXON WAY,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,28.64
921604,FOXON WAY,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,10.25
921604,FOXON WAY,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,28.58
921604,FOXON WAY,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,91.2
921604,FOXON WAY,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,127.5
921604,FOXON WAY,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
921604,FOXON WAY,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,119.8
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.86
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
921604,FOXON WAY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,24.3
921604,FOXON WAY,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
921604,FOXON WAY,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
921604,FOXON WAY,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
921604,FOXON WAY,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
921604,FOXON WAY,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
921604,FOXON WAY,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
921604,FOXON WAY,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,19.42
921604,FOXON WAY,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,17.13
921604,FOXON WAY,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,21.23
921604,FOXON WAY,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,66.8
921604,FOXON WAY,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,91.0
921604,FOXON WAY,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,77.6
921604,FOXON WAY,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,95.2
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.03
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,42.0
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,29.0
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
921604,FOXON WAY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,24.2
921604,FOXON WAY,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
921604,FOXON WAY,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
921604,FOXON WAY,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
921604,FOXON WAY,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
921604,FOXON WAY,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
921604,FOXON WAY,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
921604,FOXON WAY,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,24.58
921604,FOXON WAY,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,16.33
921604,FOXON WAY,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,18.16
921604,FOXON WAY,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,70.5
921604,FOXON WAY,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,109.8
921604,FOXON WAY,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,74.1
921604,FOXON WAY,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,82.4
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.1
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,52.0
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.17
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.37
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,49.2
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.9
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
921604,FOXON WAY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,24.1
921604,FOXON WAY,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
921604,FOXON WAY,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
921604,FOXON WAY,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
921604,FOXON WAY,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
921604,FOXON WAY,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
921604,FOXON WAY,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
921604,FOXON WAY,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,40.56
921604,FOXON WAY,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,19.99
921604,FOXON WAY,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,18.47
921604,FOXON WAY,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,110.3
921604,FOXON WAY,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,170.2
921604,FOXON WAY,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,87.3
921604,FOXON WAY,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,82.7
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,27.3
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.67
