Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,24.7
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
921604,FOXON WAY,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,24.1
921604,FOXON WAY,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
921604,FOXON WAY,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
921604,FOXON WAY,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
921604,FOXON WAY,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
921604,FOXON WAY,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
921604,FOXON WAY,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
921604,FOXON WAY,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,22.17
921604,FOXON WAY,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,24.56
921604,FOXON WAY,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,17.32
921604,FOXON WAY,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,71.2
921604,FOXON WAY,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,100.8
921604,FOXON WAY,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,103.8
921604,FOXON WAY,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.65
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
921604,FOXON WAY,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,24.0
921604,FOXON WAY,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
921604,FOXON WAY,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
921604,FOXON WAY,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
921604,FOXON WAY,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
921604,FOXON WAY,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
921604,FOXON WAY,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
921604,FOXON WAY,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,22.24
921604,FOXON WAY,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,24.45
921604,FOXON WAY,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,19.36
921604,FOXON WAY,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,63.5
921604,FOXON WAY,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,99.5
921604,FOXON WAY,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,104.0
921604,FOXON WAY,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.79
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.49
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,42.0
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,24.0
921604,FOXON WAY,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
921604,FOXON WAY,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
921604,FOXON WAY,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
921604,FOXON WAY,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
921604,FOXON WAY,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
921604,FOXON WAY,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
921604,FOXON WAY,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,22.16
921604,FOXON WAY,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,29.16
921604,FOXON WAY,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,23.44
921604,FOXON WAY,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,64.8
921604,FOXON WAY,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,100.6
921604,FOXON WAY,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,123.6
921604,FOXON WAY,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,101.5
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.49
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.12
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,41.3
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,35.0
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
921604,FOXON WAY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
921604,FOXON WAY,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,24.0
921604,FOXON WAY,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
921604,FOXON WAY,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
921604,FOXON WAY,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
921604,FOXON WAY,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
921604,FOXON WAY,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
921604,FOXON WAY,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
921604,FOXON WAY,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,22.73
921604,FOXON WAY,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,23.28
921604,FOXON WAY,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,21.63
921604,FOXON WAY,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,65.7
921604,FOXON WAY,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,101.2
921604,FOXON WAY,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,105.9
921604,FOXON WAY,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,94.0
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.48
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,39.5
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
921604,FOXON WAY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
921604,FOXON WAY,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,23.9
921604,FOXON WAY,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
921604,FOXON WAY,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
921604,FOXON WAY,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
921604,FOXON WAY,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
921604,FOXON WAY,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
921604,FOXON WAY,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
921604,FOXON WAY,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,20.56
921604,FOXON WAY,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,13.33
921604,FOXON WAY,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,23.25
921604,FOXON WAY,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,62.4
921604,FOXON WAY,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,93.2
921604,FOXON WAY,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,61.7
921604,FOXON WAY,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,101.3
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.2
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.88
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,29.4
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.9
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.12
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
921604,FOXON WAY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
921604,FOXON WAY,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,23.9
921604,FOXON WAY,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
921604,FOXON WAY,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
921604,FOXON WAY,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
921604,FOXON WAY,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
921604,FOXON WAY,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
921604,FOXON WAY,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
921604,FOXON WAY,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,28.74
921604,FOXON WAY,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,25.85
921604,FOXON WAY,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,25.3
921604,FOXON WAY,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,62.2
921604,FOXON WAY,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,125.7
921604,FOXON WAY,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,110.6
921604,FOXON WAY,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,109.1
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.15
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.33
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.61
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,35.8
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
921604,FOXON WAY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
921604,FOXON WAY,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,23.9
921604,FOXON WAY,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
921604,FOXON WAY,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
921604,FOXON WAY,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
921604,FOXON WAY,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
921604,FOXON WAY,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
921604,FOXON WAY,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
921604,FOXON WAY,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,31.18
921604,FOXON WAY,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,25.45
921604,FOXON WAY,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,21.8
921604,FOXON WAY,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,73.5
921604,FOXON WAY,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,136.5
921604,FOXON WAY,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,110.1
921604,FOXON WAY,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,97.1
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,35.1
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
921604,FOXON WAY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
921604,FOXON WAY,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,23.9
921604,FOXON WAY,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
921604,FOXON WAY,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
921604,FOXON WAY,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
921604,FOXON WAY,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
921604,FOXON WAY,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
921604,FOXON WAY,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
921604,FOXON WAY,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,20.43
921604,FOXON WAY,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,14.74
921604,FOXON WAY,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,17.97
921604,FOXON WAY,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,65.8
921604,FOXON WAY,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,94.1
921604,FOXON WAY,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,67.8
921604,FOXON WAY,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,83.7
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.14
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
921604,FOXON WAY,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,23.8
921604,FOXON WAY,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
921604,FOXON WAY,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
921604,FOXON WAY,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
921604,FOXON WAY,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
921604,FOXON WAY,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
921604,FOXON WAY,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
921604,FOXON WAY,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,15.23
921604,FOXON WAY,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,24.93
921604,FOXON WAY,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,13.33
921604,FOXON WAY,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,66.2
921604,FOXON WAY,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,73.7
921604,FOXON WAY,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,105.8
921604,FOXON WAY,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,67.1
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,22.1
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.13
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,45.5
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.8
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,30.9
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
921604,FOXON WAY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,23.8
921604,FOXON WAY,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
921604,FOXON WAY,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
921604,FOXON WAY,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
921604,FOXON WAY,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
921604,FOXON WAY,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
921604,FOXON WAY,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
921604,FOXON WAY,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,19.77
921604,FOXON WAY,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,29.38
921604,FOXON WAY,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,18.29
921604,FOXON WAY,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,68.6
921604,FOXON WAY,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,90.1
921604,FOXON WAY,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,122.3
921604,FOXON WAY,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.56
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,46.9
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.9
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,36.4
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.77
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,48.5
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
921604,FOXON WAY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
921604,FOXON WAY,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,23.8
921604,FOXON WAY,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
921604,FOXON WAY,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
921604,FOXON WAY,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
921604,FOXON WAY,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
921604,FOXON WAY,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
921604,FOXON WAY,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
921604,FOXON WAY,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,22.92
921604,FOXON WAY,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,36.73
921604,FOXON WAY,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,23.66
921604,FOXON WAY,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,81.5
921604,FOXON WAY,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,102.5
921604,FOXON WAY,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,153.5
921604,FOXON WAY,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,104.5
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.39
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,35.4
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.02
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,32.4
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,36.5
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
921604,FOXON WAY,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,23.8
921604,FOXON WAY,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
921604,FOXON WAY,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
921604,FOXON WAY,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
921604,FOXON WAY,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
921604,FOXON WAY,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
921604,FOXON WAY,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
921604,FOXON WAY,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,27.44
921604,FOXON WAY,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,24.89
921604,FOXON WAY,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,17.06
921604,FOXON WAY,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,71.9
921604,FOXON WAY,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,118.7
921604,FOXON WAY,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,105.5
921604,FOXON WAY,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,77.7
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,28.9
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,32.9
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.58
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,40.6
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
921604,FOXON WAY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,23.8
921604,FOXON WAY,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
921604,FOXON WAY,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
921604,FOXON WAY,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
921604,FOXON WAY,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
921604,FOXON WAY,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
921604,FOXON WAY,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
921604,FOXON WAY,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,28.89
921604,FOXON WAY,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,21.96
921604,FOXON WAY,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,22.11
921604,FOXON WAY,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,66.2
921604,FOXON WAY,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,124.0
921604,FOXON WAY,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,93.5
921604,FOXON WAY,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,96.9
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.23
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
