Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.95
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,39.9
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
921604,FOXON WAY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,23.8
921604,FOXON WAY,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
921604,FOXON WAY,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
921604,FOXON WAY,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
921604,FOXON WAY,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
921604,FOXON WAY,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
921604,FOXON WAY,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
921604,FOXON WAY,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,29.54
921604,FOXON WAY,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,15.67
921604,FOXON WAY,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,22.05
921604,FOXON WAY,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,78.7
921604,FOXON WAY,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,126.8
921604,FOXON WAY,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
921604,FOXON WAY,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,98.6
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.68
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,40.4
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.18
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,53.3
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.7
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
921604,FOXON WAY,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,23.8
921604,FOXON WAY,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
921604,FOXON WAY,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
921604,FOXON WAY,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
921604,FOXON WAY,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
921604,FOXON WAY,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
921604,FOXON WAY,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
921604,FOXON WAY,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,32.26
921604,FOXON WAY,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,25.24
921604,FOXON WAY,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,15.97
921604,FOXON WAY,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,85.6
921604,FOXON WAY,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,137.4
921604,FOXON WAY,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,106.9
921604,FOXON WAY,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.59
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,24.7
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.61
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,43.6
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
921604,FOXON WAY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
921604,FOXON WAY,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,23.9
921604,FOXON WAY,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
921604,FOXON WAY,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
921604,FOXON WAY,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
921604,FOXON WAY,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
921604,FOXON WAY,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
921604,FOXON WAY,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
921604,FOXON WAY,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,23.15
921604,FOXON WAY,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,17.84
921604,FOXON WAY,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,14.85
921604,FOXON WAY,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,63.8
921604,FOXON WAY,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,102.5
921604,FOXON WAY,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
921604,FOXON WAY,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,69.5
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.43
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,24.0
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,34.8
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
921604,FOXON WAY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
921604,FOXON WAY,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,23.9
921604,FOXON WAY,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
921604,FOXON WAY,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
921604,FOXON WAY,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
921604,FOXON WAY,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
921604,FOXON WAY,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
921604,FOXON WAY,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
921604,FOXON WAY,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,24.73
921604,FOXON WAY,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,17.01
921604,FOXON WAY,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,18.22
921604,FOXON WAY,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,64.8
921604,FOXON WAY,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,108.1
921604,FOXON WAY,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,75.7
921604,FOXON WAY,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,83.2
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.45
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,35.5
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,28.8
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.92
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,33.7
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
921604,FOXON WAY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
921604,FOXON WAY,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,23.9
921604,FOXON WAY,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
921604,FOXON WAY,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
921604,FOXON WAY,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
921604,FOXON WAY,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
921604,FOXON WAY,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
921604,FOXON WAY,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
921604,FOXON WAY,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,33.2
921604,FOXON WAY,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,27.27
921604,FOXON WAY,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,18.07
921604,FOXON WAY,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,88.2
921604,FOXON WAY,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,140.1
921604,FOXON WAY,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,122.5
921604,FOXON WAY,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,82.2
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.91
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,26.3
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.87
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,52.6
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.6
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
921604,FOXON WAY,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,24.0
921604,FOXON WAY,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
921604,FOXON WAY,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
921604,FOXON WAY,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
921604,FOXON WAY,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
921604,FOXON WAY,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
921604,FOXON WAY,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
921604,FOXON WAY,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,36.48
921604,FOXON WAY,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,26.01
921604,FOXON WAY,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,21.16
921604,FOXON WAY,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,86.7
921604,FOXON WAY,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,153.6
921604,FOXON WAY,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,114.7
921604,FOXON WAY,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.38
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,37.2
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.16
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,52.7
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.9
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
921604,FOXON WAY,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,24.0
921604,FOXON WAY,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
921604,FOXON WAY,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
921604,FOXON WAY,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
921604,FOXON WAY,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
921604,FOXON WAY,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
921604,FOXON WAY,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
921604,FOXON WAY,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,29.55
921604,FOXON WAY,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,28.8
921604,FOXON WAY,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,16.1
921604,FOXON WAY,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,82.3
921604,FOXON WAY,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,127.0
921604,FOXON WAY,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,121.0
921604,FOXON WAY,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,75.5
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,24.9
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.1
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.28
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,47.7
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
921604,FOXON WAY,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,24.0
921604,FOXON WAY,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
921604,FOXON WAY,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
921604,FOXON WAY,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
921604,FOXON WAY,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
921604,FOXON WAY,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
921604,FOXON WAY,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
921604,FOXON WAY,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
921604,FOXON WAY,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,33.03
921604,FOXON WAY,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,23.06
921604,FOXON WAY,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,17.55
921604,FOXON WAY,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,83.4
921604,FOXON WAY,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,139.7
921604,FOXON WAY,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,97.9
921604,FOXON WAY,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,80.9
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.29
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.15
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.15
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.53
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,36.2
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
921604,FOXON WAY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,24.1
921604,FOXON WAY,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
921604,FOXON WAY,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
921604,FOXON WAY,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
921604,FOXON WAY,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
921604,FOXON WAY,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
921604,FOXON WAY,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
921604,FOXON WAY,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,30.45
921604,FOXON WAY,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,28.19
921604,FOXON WAY,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,20.28
921604,FOXON WAY,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,70.0
921604,FOXON WAY,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,130.4
921604,FOXON WAY,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,119.2
921604,FOXON WAY,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,92.0
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,16.8
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.89
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
921604,FOXON WAY,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,24.2
921604,FOXON WAY,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
921604,FOXON WAY,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
921604,FOXON WAY,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
921604,FOXON WAY,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
921604,FOXON WAY,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
921604,FOXON WAY,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
921604,FOXON WAY,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,23.99
921604,FOXON WAY,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,19.61
921604,FOXON WAY,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,16.33
921604,FOXON WAY,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,63.0
921604,FOXON WAY,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,106.5
921604,FOXON WAY,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,88.1
921604,FOXON WAY,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,76.3
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
921604,FOXON WAY,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,24.3
921604,FOXON WAY,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
921604,FOXON WAY,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
921604,FOXON WAY,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
921604,FOXON WAY,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
921604,FOXON WAY,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
921604,FOXON WAY,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
921604,FOXON WAY,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,21.45
921604,FOXON WAY,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,14.6
921604,FOXON WAY,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,18.03
921604,FOXON WAY,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,54.9
921604,FOXON WAY,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,96.3
921604,FOXON WAY,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,66.7
921604,FOXON WAY,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,82.0
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.33
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,46.2
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.51
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,24.4
921604,FOXON WAY,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
921604,FOXON WAY,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
921604,FOXON WAY,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
921604,FOXON WAY,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
921604,FOXON WAY,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
921604,FOXON WAY,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
921604,FOXON WAY,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,31.34
921604,FOXON WAY,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,17.08
921604,FOXON WAY,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,17.37
921604,FOXON WAY,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,81.2
921604,FOXON WAY,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,132.7
921604,FOXON WAY,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,75.8
921604,FOXON WAY,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,81.6
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.25
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,42.6
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
921604,FOXON WAY,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,24.4
921604,FOXON WAY,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
921604,FOXON WAY,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
921604,FOXON WAY,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
921604,FOXON WAY,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
921604,FOXON WAY,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
921604,FOXON WAY,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
921604,FOXON WAY,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921604,FOXON WAY,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,27.47
921604,FOXON WAY,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,15.83
921604,FOXON WAY,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,14.73
921604,FOXON WAY,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,74.6
921604,FOXON WAY,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,118.3
921604,FOXON WAY,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,70.2
921604,FOXON WAY,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,70.7
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
