Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.82
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
921604,FOXON WAY,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,24.5
921604,FOXON WAY,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
921604,FOXON WAY,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
921604,FOXON WAY,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
921604,FOXON WAY,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
921604,FOXON WAY,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
921604,FOXON WAY,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
921604,FOXON WAY,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,26.61
921604,FOXON WAY,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,15.52
921604,FOXON WAY,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,15.41
921604,FOXON WAY,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,72.1
921604,FOXON WAY,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,115.5
921604,FOXON WAY,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,70.3
921604,FOXON WAY,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,73.9
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.18
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,44.8
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.22
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,36.9
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
921604,FOXON WAY,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
921604,FOXON WAY,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,24.6
921604,FOXON WAY,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
921604,FOXON WAY,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
921604,FOXON WAY,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
921604,FOXON WAY,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
921604,FOXON WAY,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
921604,FOXON WAY,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
921604,FOXON WAY,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,33.67
921604,FOXON WAY,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,12.36
921604,FOXON WAY,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,15.3
921604,FOXON WAY,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,100.4
921604,FOXON WAY,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,143.0
921604,FOXON WAY,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
921604,FOXON WAY,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,75.3
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,20.9
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
921604,FOXON WAY,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
921604,FOXON WAY,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,24.7
921604,FOXON WAY,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
921604,FOXON WAY,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
921604,FOXON WAY,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
921604,FOXON WAY,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
921604,FOXON WAY,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
921604,FOXON WAY,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
921604,FOXON WAY,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
921604,FOXON WAY,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,21.07
921604,FOXON WAY,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,12.51
921604,FOXON WAY,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,13.57
921604,FOXON WAY,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,60.6
921604,FOXON WAY,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,93.9
921604,FOXON WAY,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
921604,FOXON WAY,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,68.2
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.58
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,37.1
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
921604,FOXON WAY,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,24.8
921604,FOXON WAY,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
921604,FOXON WAY,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
921604,FOXON WAY,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
921604,FOXON WAY,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
921604,FOXON WAY,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
921604,FOXON WAY,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
921604,FOXON WAY,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,23.83
921604,FOXON WAY,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,13.87
921604,FOXON WAY,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,14.42
921604,FOXON WAY,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,66.5
921604,FOXON WAY,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,104.2
921604,FOXON WAY,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,64.8
921604,FOXON WAY,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,70.5
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.28
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,36.6
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
921604,FOXON WAY,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,24.9
921604,FOXON WAY,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
921604,FOXON WAY,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
921604,FOXON WAY,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
921604,FOXON WAY,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
921604,FOXON WAY,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
921604,FOXON WAY,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
921604,FOXON WAY,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
921604,FOXON WAY,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,24.43
921604,FOXON WAY,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,13.62
921604,FOXON WAY,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,18.24
921604,FOXON WAY,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,65.3
921604,FOXON WAY,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,105.9
921604,FOXON WAY,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,63.7
921604,FOXON WAY,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,82.4
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
921604,FOXON WAY,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,25.0
921604,FOXON WAY,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
921604,FOXON WAY,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
921604,FOXON WAY,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
921604,FOXON WAY,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
921604,FOXON WAY,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
921604,FOXON WAY,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
921604,FOXON WAY,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,19.72
921604,FOXON WAY,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,12.0
921604,FOXON WAY,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,17.54
921604,FOXON WAY,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,54.8
921604,FOXON WAY,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
921604,FOXON WAY,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,58.4
921604,FOXON WAY,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,79.6
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,18.9
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
921604,FOXON WAY,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
921604,FOXON WAY,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,25.1
921604,FOXON WAY,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
921604,FOXON WAY,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
921604,FOXON WAY,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
921604,FOXON WAY,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
921604,FOXON WAY,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
921604,FOXON WAY,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
921604,FOXON WAY,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,18.13
921604,FOXON WAY,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,12.52
921604,FOXON WAY,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,18.13
921604,FOXON WAY,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,51.4
921604,FOXON WAY,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,84.4
921604,FOXON WAY,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
921604,FOXON WAY,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,81.4
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,27.3
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
921604,FOXON WAY,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,25.1
921604,FOXON WAY,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
921604,FOXON WAY,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
921604,FOXON WAY,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
921604,FOXON WAY,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
921604,FOXON WAY,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
921604,FOXON WAY,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
921604,FOXON WAY,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
921604,FOXON WAY,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,17.88
921604,FOXON WAY,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,13.31
921604,FOXON WAY,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,17.89
921604,FOXON WAY,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,52.5
921604,FOXON WAY,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,83.6
921604,FOXON WAY,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,61.9
921604,FOXON WAY,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,81.8
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
921604,FOXON WAY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
921604,FOXON WAY,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,25.3
921604,FOXON WAY,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
921604,FOXON WAY,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
921604,FOXON WAY,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
921604,FOXON WAY,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
921604,FOXON WAY,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
921604,FOXON WAY,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
921604,FOXON WAY,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
921604,FOXON WAY,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
921604,FOXON WAY,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,18.43
921604,FOXON WAY,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,16.44
921604,FOXON WAY,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,15.6
921604,FOXON WAY,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,51.8
921604,FOXON WAY,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,86.1
921604,FOXON WAY,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,73.7
921604,FOXON WAY,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,73.1
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
921604,FOXON WAY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,25.3
921604,FOXON WAY,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
921604,FOXON WAY,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
921604,FOXON WAY,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
921604,FOXON WAY,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
921604,FOXON WAY,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
921604,FOXON WAY,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
921604,FOXON WAY,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
921604,FOXON WAY,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,19.31
921604,FOXON WAY,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,14.81
921604,FOXON WAY,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,14.39
921604,FOXON WAY,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,54.6
921604,FOXON WAY,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,87.3
921604,FOXON WAY,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,68.1
921604,FOXON WAY,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,70.0
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,30.9
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
921604,FOXON WAY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,25.4
921604,FOXON WAY,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
921604,FOXON WAY,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
921604,FOXON WAY,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
921604,FOXON WAY,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
921604,FOXON WAY,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
921604,FOXON WAY,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
921604,FOXON WAY,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
921604,FOXON WAY,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,21.6
921604,FOXON WAY,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,15.97
921604,FOXON WAY,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,16.26
921604,FOXON WAY,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,54.3
921604,FOXON WAY,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,95.4
921604,FOXON WAY,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,71.7
921604,FOXON WAY,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,75.7
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.9
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,30.4
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
921604,FOXON WAY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
921604,FOXON WAY,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,25.5
921604,FOXON WAY,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.67
921604,FOXON WAY,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
921604,FOXON WAY,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
921604,FOXON WAY,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
921604,FOXON WAY,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
921604,FOXON WAY,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
921604,FOXON WAY,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
921604,FOXON WAY,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
921604,FOXON WAY,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
921604,FOXON WAY,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,21.26
921604,FOXON WAY,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,18.15
921604,FOXON WAY,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,14.54
921604,FOXON WAY,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,55.4
921604,FOXON WAY,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,94.4
921604,FOXON WAY,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,79.8
921604,FOXON WAY,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
921604,FOXON WAY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,25.5
921604,FOXON WAY,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
921604,FOXON WAY,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
921604,FOXON WAY,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
921604,FOXON WAY,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
921604,FOXON WAY,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
921604,FOXON WAY,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
921604,FOXON WAY,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
921604,FOXON WAY,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,21.84
921604,FOXON WAY,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,15.52
921604,FOXON WAY,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,13.96
921604,FOXON WAY,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,57.6
921604,FOXON WAY,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,97.0
921604,FOXON WAY,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
921604,FOXON WAY,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
