Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,16.2
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
921604,FOXON WAY,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,25.6
921604,FOXON WAY,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
921604,FOXON WAY,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.71
921604,FOXON WAY,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
921604,FOXON WAY,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
921604,FOXON WAY,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
921604,FOXON WAY,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
921604,FOXON WAY,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
921604,FOXON WAY,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,19.61
921604,FOXON WAY,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,16.76
921604,FOXON WAY,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,16.35
921604,FOXON WAY,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,51.6
921604,FOXON WAY,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
921604,FOXON WAY,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
921604,FOXON WAY,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,25.7
921604,FOXON WAY,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
921604,FOXON WAY,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
921604,FOXON WAY,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
921604,FOXON WAY,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
921604,FOXON WAY,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
921604,FOXON WAY,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
921604,FOXON WAY,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
921604,FOXON WAY,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,19.46
921604,FOXON WAY,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,15.82
921604,FOXON WAY,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,19.49
921604,FOXON WAY,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,53.4
921604,FOXON WAY,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,88.0
921604,FOXON WAY,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,70.4
921604,FOXON WAY,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,89.1
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
921604,FOXON WAY,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,25.8
921604,FOXON WAY,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
921604,FOXON WAY,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
921604,FOXON WAY,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
921604,FOXON WAY,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
921604,FOXON WAY,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
921604,FOXON WAY,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
921604,FOXON WAY,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
921604,FOXON WAY,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,20.37
921604,FOXON WAY,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,17.2
921604,FOXON WAY,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,14.69
921604,FOXON WAY,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,56.6
921604,FOXON WAY,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,91.9
921604,FOXON WAY,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
921604,FOXON WAY,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,72.1
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
921604,FOXON WAY,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
921604,FOXON WAY,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,25.9
921604,FOXON WAY,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
921604,FOXON WAY,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
921604,FOXON WAY,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
921604,FOXON WAY,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
921604,FOXON WAY,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
921604,FOXON WAY,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
921604,FOXON WAY,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
921604,FOXON WAY,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,19.72
921604,FOXON WAY,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,14.2
921604,FOXON WAY,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,14.59
921604,FOXON WAY,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,58.1
921604,FOXON WAY,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,89.9
921604,FOXON WAY,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,64.9
921604,FOXON WAY,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,71.6
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,26.0
921604,FOXON WAY,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
921604,FOXON WAY,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
921604,FOXON WAY,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
921604,FOXON WAY,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
921604,FOXON WAY,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
921604,FOXON WAY,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
921604,FOXON WAY,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
921604,FOXON WAY,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,19.85
921604,FOXON WAY,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,15.44
921604,FOXON WAY,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,16.35
921604,FOXON WAY,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,55.6
921604,FOXON WAY,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,90.3
921604,FOXON WAY,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,69.6
921604,FOXON WAY,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,78.1
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,26.1
921604,FOXON WAY,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
921604,FOXON WAY,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
921604,FOXON WAY,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
921604,FOXON WAY,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
921604,FOXON WAY,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921604,FOXON WAY,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
921604,FOXON WAY,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
921604,FOXON WAY,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,18.15
921604,FOXON WAY,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,18.07
921604,FOXON WAY,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,19.68
921604,FOXON WAY,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,51.7
921604,FOXON WAY,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,84.3
921604,FOXON WAY,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,80.3
921604,FOXON WAY,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,88.9
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,26.2
921604,FOXON WAY,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
921604,FOXON WAY,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
921604,FOXON WAY,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
921604,FOXON WAY,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
921604,FOXON WAY,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
921604,FOXON WAY,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
921604,FOXON WAY,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
921604,FOXON WAY,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,18.03
921604,FOXON WAY,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,20.08
921604,FOXON WAY,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,20.11
921604,FOXON WAY,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,51.5
921604,FOXON WAY,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
921604,FOXON WAY,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,87.6
921604,FOXON WAY,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
921604,FOXON WAY,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,26.3
921604,FOXON WAY,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
921604,FOXON WAY,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
921604,FOXON WAY,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
921604,FOXON WAY,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
921604,FOXON WAY,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
921604,FOXON WAY,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
921604,FOXON WAY,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
921604,FOXON WAY,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
921604,FOXON WAY,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,16.46
921604,FOXON WAY,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,16.25
921604,FOXON WAY,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,18.68
921604,FOXON WAY,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,51.3
921604,FOXON WAY,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,79.5
921604,FOXON WAY,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,73.0
921604,FOXON WAY,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,85.7
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
921604,FOXON WAY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,26.4
921604,FOXON WAY,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
921604,FOXON WAY,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
921604,FOXON WAY,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
921604,FOXON WAY,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
921604,FOXON WAY,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
921604,FOXON WAY,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
921604,FOXON WAY,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
921604,FOXON WAY,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
921604,FOXON WAY,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
921604,FOXON WAY,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,17.82
921604,FOXON WAY,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,14.54
921604,FOXON WAY,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,17.7
921604,FOXON WAY,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,55.4
921604,FOXON WAY,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,83.6
921604,FOXON WAY,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,68.1
921604,FOXON WAY,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
921604,FOXON WAY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,26.4
921604,FOXON WAY,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
921604,FOXON WAY,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
921604,FOXON WAY,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
921604,FOXON WAY,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
921604,FOXON WAY,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
921604,FOXON WAY,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
921604,FOXON WAY,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
921604,FOXON WAY,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
921604,FOXON WAY,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,18.54
921604,FOXON WAY,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,13.36
921604,FOXON WAY,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,19.51
921604,FOXON WAY,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,57.7
921604,FOXON WAY,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,85.0
921604,FOXON WAY,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,63.2
921604,FOXON WAY,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,26.5
921604,FOXON WAY,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
921604,FOXON WAY,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
921604,FOXON WAY,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
921604,FOXON WAY,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
921604,FOXON WAY,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
921604,FOXON WAY,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
921604,FOXON WAY,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
921604,FOXON WAY,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
921604,FOXON WAY,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,17.08
921604,FOXON WAY,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,14.54
921604,FOXON WAY,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,18.46
921604,FOXON WAY,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,55.1
921604,FOXON WAY,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,80.5
921604,FOXON WAY,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
921604,FOXON WAY,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,84.8
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,26.6
921604,FOXON WAY,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
921604,FOXON WAY,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
921604,FOXON WAY,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
921604,FOXON WAY,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
921604,FOXON WAY,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
921604,FOXON WAY,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
921604,FOXON WAY,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
921604,FOXON WAY,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
921604,FOXON WAY,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,17.26
921604,FOXON WAY,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,15.97
921604,FOXON WAY,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,18.84
921604,FOXON WAY,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,54.6
921604,FOXON WAY,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,81.4
921604,FOXON WAY,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
921604,FOXON WAY,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,86.4
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.49
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
921604,FOXON WAY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,26.7
921604,FOXON WAY,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
921604,FOXON WAY,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
921604,FOXON WAY,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
921604,FOXON WAY,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
921604,FOXON WAY,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
921604,FOXON WAY,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
921604,FOXON WAY,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
921604,FOXON WAY,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
921604,FOXON WAY,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,17.98
921604,FOXON WAY,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,13.66
