Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,19.1
921604,FOXON WAY,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,58.9
921604,FOXON WAY,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,83.9
921604,FOXON WAY,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
921604,FOXON WAY,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.53
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,41.9
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,33.5
921604,FOXON WAY,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.02
921604,FOXON WAY,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.96
921604,FOXON WAY,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.09
921604,FOXON WAY,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
921604,FOXON WAY,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
921604,FOXON WAY,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
921604,FOXON WAY,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,30.72
921604,FOXON WAY,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,20.16
921604,FOXON WAY,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,20.66
921604,FOXON WAY,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,76.2
921604,FOXON WAY,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,129.7
921604,FOXON WAY,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,85.2
921604,FOXON WAY,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,91.6
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.14
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,41.9
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,36.5
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,33.5
921604,FOXON WAY,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.91
921604,FOXON WAY,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.95
921604,FOXON WAY,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.88
921604,FOXON WAY,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
921604,FOXON WAY,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
921604,FOXON WAY,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
921604,FOXON WAY,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,28.68
921604,FOXON WAY,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,17.91
921604,FOXON WAY,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,24.15
921604,FOXON WAY,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,77.6
921604,FOXON WAY,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,122.3
921604,FOXON WAY,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,77.1
921604,FOXON WAY,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,107.0
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.21
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,42.3
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.64
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,33.6
921604,FOXON WAY,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.49
921604,FOXON WAY,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
921604,FOXON WAY,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.42
921604,FOXON WAY,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.35
921604,FOXON WAY,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
921604,FOXON WAY,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
921604,FOXON WAY,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
921604,FOXON WAY,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,29.84
921604,FOXON WAY,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,17.56
921604,FOXON WAY,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,23.87
921604,FOXON WAY,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,78.9
921604,FOXON WAY,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,126.9
921604,FOXON WAY,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,75.9
921604,FOXON WAY,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,104.4
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.77
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,41.5
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
921604,FOXON WAY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,33.7
921604,FOXON WAY,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
921604,FOXON WAY,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
921604,FOXON WAY,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
921604,FOXON WAY,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.32
921604,FOXON WAY,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
921604,FOXON WAY,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
921604,FOXON WAY,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
921604,FOXON WAY,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,30.36
921604,FOXON WAY,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,18.29
921604,FOXON WAY,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,22.8
921604,FOXON WAY,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,79.6
921604,FOXON WAY,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,128.7
921604,FOXON WAY,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
921604,FOXON WAY,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,99.9
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.58
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,40.6
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.44
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.36
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,28.3
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
921604,FOXON WAY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,33.8
921604,FOXON WAY,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
921604,FOXON WAY,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.82
921604,FOXON WAY,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
921604,FOXON WAY,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
921604,FOXON WAY,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
921604,FOXON WAY,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
921604,FOXON WAY,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
921604,FOXON WAY,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,31.85
921604,FOXON WAY,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,18.54
921604,FOXON WAY,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,24.62
921604,FOXON WAY,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,84.1
921604,FOXON WAY,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,134.1
921604,FOXON WAY,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,80.1
921604,FOXON WAY,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,107.4
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.56
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,33.9
921604,FOXON WAY,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
921604,FOXON WAY,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
921604,FOXON WAY,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
921604,FOXON WAY,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
921604,FOXON WAY,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
921604,FOXON WAY,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
921604,FOXON WAY,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,31.38
921604,FOXON WAY,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,21.24
921604,FOXON WAY,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,23.28
921604,FOXON WAY,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,77.6
921604,FOXON WAY,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,132.7
921604,FOXON WAY,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
921604,FOXON WAY,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,102.1
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.49
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.14
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,45.7
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.94
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,27.8
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,34.0
921604,FOXON WAY,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
921604,FOXON WAY,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
921604,FOXON WAY,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
921604,FOXON WAY,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
921604,FOXON WAY,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
921604,FOXON WAY,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
921604,FOXON WAY,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,37.65
921604,FOXON WAY,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,22.93
921604,FOXON WAY,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,24.15
921604,FOXON WAY,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,92.0
921604,FOXON WAY,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,157.4
921604,FOXON WAY,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,97.5
921604,FOXON WAY,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,106.6
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.86
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,42.5
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.26
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,31.5
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,34.0
921604,FOXON WAY,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
921604,FOXON WAY,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
921604,FOXON WAY,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
921604,FOXON WAY,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
921604,FOXON WAY,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
921604,FOXON WAY,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
921604,FOXON WAY,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
921604,FOXON WAY,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,37.91
921604,FOXON WAY,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,25.1
921604,FOXON WAY,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,23.6
921604,FOXON WAY,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,92.6
921604,FOXON WAY,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,159.0
921604,FOXON WAY,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,105.1
921604,FOXON WAY,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,104.0
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.03
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.79
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,45.4
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.08
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.55
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
921604,FOXON WAY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,34.1
921604,FOXON WAY,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
921604,FOXON WAY,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
921604,FOXON WAY,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
921604,FOXON WAY,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
921604,FOXON WAY,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
921604,FOXON WAY,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
921604,FOXON WAY,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,40.78
921604,FOXON WAY,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,22.18
921604,FOXON WAY,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,26.45
921604,FOXON WAY,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,102.4
921604,FOXON WAY,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,169.6
921604,FOXON WAY,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,95.5
921604,FOXON WAY,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,114.9
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,27.2
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
921604,FOXON WAY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,34.1
921604,FOXON WAY,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
921604,FOXON WAY,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
921604,FOXON WAY,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
921604,FOXON WAY,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
921604,FOXON WAY,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
921604,FOXON WAY,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
921604,FOXON WAY,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,29.75
921604,FOXON WAY,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,21.7
921604,FOXON WAY,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,28.52
921604,FOXON WAY,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,78.7
921604,FOXON WAY,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,126.8
921604,FOXON WAY,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,94.2
921604,FOXON WAY,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,124.0
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.14
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.66
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,34.1
921604,FOXON WAY,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
921604,FOXON WAY,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
921604,FOXON WAY,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
921604,FOXON WAY,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
921604,FOXON WAY,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
921604,FOXON WAY,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
921604,FOXON WAY,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,26.89
921604,FOXON WAY,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,25.57
921604,FOXON WAY,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,25.26
921604,FOXON WAY,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,67.2
921604,FOXON WAY,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,117.2
921604,FOXON WAY,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,108.2
921604,FOXON WAY,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,110.0
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.35
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,28.7
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.86
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.73
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,34.2
921604,FOXON WAY,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
921604,FOXON WAY,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
921604,FOXON WAY,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
921604,FOXON WAY,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
921604,FOXON WAY,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
921604,FOXON WAY,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
921604,FOXON WAY,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,27.53
921604,FOXON WAY,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,24.94
921604,FOXON WAY,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,30.15
921604,FOXON WAY,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,70.2
921604,FOXON WAY,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,118.5
921604,FOXON WAY,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,105.2
921604,FOXON WAY,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,128.5
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.27
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.9
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,30.1
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.99
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,25.7
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
921604,FOXON WAY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,34.3
921604,FOXON WAY,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
921604,FOXON WAY,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
921604,FOXON WAY,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
