Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
921604,FOXON WAY,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
921604,FOXON WAY,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
921604,FOXON WAY,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,32.13
921604,FOXON WAY,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,26.76
921604,FOXON WAY,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,27.27
921604,FOXON WAY,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,75.4
921604,FOXON WAY,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,134.3
921604,FOXON WAY,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,111.6
921604,FOXON WAY,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,117.7
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.75
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,34.1
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.59
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.28
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
921604,FOXON WAY,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,34.3
921604,FOXON WAY,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
921604,FOXON WAY,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.85
921604,FOXON WAY,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
921604,FOXON WAY,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
921604,FOXON WAY,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
921604,FOXON WAY,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
921604,FOXON WAY,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,34.25
921604,FOXON WAY,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,28.67
921604,FOXON WAY,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,25.74
921604,FOXON WAY,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,80.4
921604,FOXON WAY,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,142.8
921604,FOXON WAY,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,119.6
921604,FOXON WAY,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,112.5
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.13
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.28
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,45.1
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.09
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.97
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.11
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
921604,FOXON WAY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
921604,FOXON WAY,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,34.3
921604,FOXON WAY,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
921604,FOXON WAY,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.32
921604,FOXON WAY,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
921604,FOXON WAY,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
921604,FOXON WAY,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
921604,FOXON WAY,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
921604,FOXON WAY,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,34.88
921604,FOXON WAY,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,30.41
921604,FOXON WAY,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,39.14
921604,FOXON WAY,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,79.8
921604,FOXON WAY,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,146.2
921604,FOXON WAY,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,126.1
921604,FOXON WAY,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,163.8
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.05
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.13
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,43.0
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.18
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.12
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,32.4
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,30.6
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
921604,FOXON WAY,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,34.4
921604,FOXON WAY,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
921604,FOXON WAY,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.68
921604,FOXON WAY,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
921604,FOXON WAY,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
921604,FOXON WAY,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
921604,FOXON WAY,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
921604,FOXON WAY,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,38.13
921604,FOXON WAY,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,30.33
921604,FOXON WAY,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,40.49
921604,FOXON WAY,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,86.6
921604,FOXON WAY,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,159.2
921604,FOXON WAY,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,127.1
921604,FOXON WAY,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,169.2
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.2
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,30.3
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.05
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.95
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,34.5
921604,FOXON WAY,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
921604,FOXON WAY,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
921604,FOXON WAY,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
921604,FOXON WAY,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
921604,FOXON WAY,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
921604,FOXON WAY,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
921604,FOXON WAY,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,34.98
921604,FOXON WAY,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,29.0
921604,FOXON WAY,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,27.67
921604,FOXON WAY,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,82.2
921604,FOXON WAY,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,148.2
921604,FOXON WAY,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,123.0
921604,FOXON WAY,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,121.4
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.24
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.91
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.92
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,36.3
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.0
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.22
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,34.5
921604,FOXON WAY,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
921604,FOXON WAY,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
921604,FOXON WAY,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
921604,FOXON WAY,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
921604,FOXON WAY,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
921604,FOXON WAY,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
921604,FOXON WAY,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,37.66
921604,FOXON WAY,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,35.24
921604,FOXON WAY,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,28.79
921604,FOXON WAY,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,84.0
921604,FOXON WAY,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,158.5
921604,FOXON WAY,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,146.2
921604,FOXON WAY,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,124.8
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.55
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,30.4
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.16
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.3
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,35.2
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.7
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.16
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.67
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,37.6
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
921604,FOXON WAY,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,34.5
921604,FOXON WAY,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
921604,FOXON WAY,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
921604,FOXON WAY,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
921604,FOXON WAY,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
921604,FOXON WAY,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
921604,FOXON WAY,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
921604,FOXON WAY,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,36.98
921604,FOXON WAY,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,34.4
921604,FOXON WAY,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,31.19
921604,FOXON WAY,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,83.8
921604,FOXON WAY,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,156.9
921604,FOXON WAY,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,143.4
921604,FOXON WAY,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,133.5
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.92
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,40.8
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.26
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.91
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.5
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,31.8
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.36
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.66
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,37.8
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
921604,FOXON WAY,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,34.4
921604,FOXON WAY,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
921604,FOXON WAY,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
921604,FOXON WAY,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
921604,FOXON WAY,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
921604,FOXON WAY,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
921604,FOXON WAY,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
921604,FOXON WAY,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,38.59
921604,FOXON WAY,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,36.6
921604,FOXON WAY,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,37.63
921604,FOXON WAY,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,82.2
921604,FOXON WAY,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,164.1
921604,FOXON WAY,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,152.0
921604,FOXON WAY,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,157.3
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.02
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,36.2
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.36
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.94
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,37.4
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.4
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.02
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,38.6
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
921604,FOXON WAY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,34.4
921604,FOXON WAY,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
921604,FOXON WAY,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
921604,FOXON WAY,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
921604,FOXON WAY,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
921604,FOXON WAY,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
921604,FOXON WAY,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
921604,FOXON WAY,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,38.97
921604,FOXON WAY,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,40.68
921604,FOXON WAY,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,29.47
921604,FOXON WAY,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,92.2
921604,FOXON WAY,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,165.3
921604,FOXON WAY,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,167.9
921604,FOXON WAY,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,127.5
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.82
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.89
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,35.0
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.75
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.86
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,35.9
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.35
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.94
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,41.7
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
921604,FOXON WAY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
921604,FOXON WAY,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,34.4
921604,FOXON WAY,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
921604,FOXON WAY,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
921604,FOXON WAY,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
921604,FOXON WAY,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
921604,FOXON WAY,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
921604,FOXON WAY,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
921604,FOXON WAY,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,35.92
921604,FOXON WAY,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,44.0
921604,FOXON WAY,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,42.19
921604,FOXON WAY,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,88.0
921604,FOXON WAY,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,153.7
921604,FOXON WAY,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,182.2
921604,FOXON WAY,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,179.0
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.46
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.44
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.2
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.03
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.13
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.6
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,32.1
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.95
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.94
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,38.7
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
921604,FOXON WAY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.2
921604,FOXON WAY,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,34.4
921604,FOXON WAY,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
921604,FOXON WAY,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
921604,FOXON WAY,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
921604,FOXON WAY,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
921604,FOXON WAY,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
921604,FOXON WAY,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
921604,FOXON WAY,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,35.15
921604,FOXON WAY,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,39.53
921604,FOXON WAY,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,44.81
921604,FOXON WAY,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,91.4
921604,FOXON WAY,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,150.9
921604,FOXON WAY,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,165.1
921604,FOXON WAY,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,188.3
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.57
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.22
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.58
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.36
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.55
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,33.3
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.49
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,36.0
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,34.4
921604,FOXON WAY,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
921604,FOXON WAY,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
921604,FOXON WAY,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
921604,FOXON WAY,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
921604,FOXON WAY,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
921604,FOXON WAY,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
921604,FOXON WAY,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,35.49
921604,FOXON WAY,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,41.01
921604,FOXON WAY,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,33.75
921604,FOXON WAY,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,86.2
921604,FOXON WAY,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,152.5
921604,FOXON WAY,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,170.7
921604,FOXON WAY,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,144.6
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.2
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.05
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,32.3
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.73
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.69
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,42.0
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
921604,FOXON WAY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,34.4
921604,FOXON WAY,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
921604,FOXON WAY,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
921604,FOXON WAY,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
921604,FOXON WAY,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
921604,FOXON WAY,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
921604,FOXON WAY,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
921604,FOXON WAY,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,36.3
921604,FOXON WAY,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,35.34
921604,FOXON WAY,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,32.21
921604,FOXON WAY,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,84.1
921604,FOXON WAY,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,156.0
921604,FOXON WAY,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,147.8
921604,FOXON WAY,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,138.4
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.09
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.84
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,37.1
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.39
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.87
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,32.4
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.82
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,36.3
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,34.4
