Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
921604,FOXON WAY,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
921604,FOXON WAY,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
921604,FOXON WAY,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
921604,FOXON WAY,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
921604,FOXON WAY,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
921604,FOXON WAY,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,31.79
921604,FOXON WAY,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,30.9
921604,FOXON WAY,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,34.02
921604,FOXON WAY,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,80.0
921604,FOXON WAY,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,137.5
921604,FOXON WAY,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,130.3
921604,FOXON WAY,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,145.0
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.89
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.38
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,37.9
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.25
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,40.2
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
921604,FOXON WAY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,34.3
921604,FOXON WAY,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
921604,FOXON WAY,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
921604,FOXON WAY,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
921604,FOXON WAY,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
921604,FOXON WAY,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
921604,FOXON WAY,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
921604,FOXON WAY,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
921604,FOXON WAY,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,30.66
921604,FOXON WAY,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,29.15
921604,FOXON WAY,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,28.45
921604,FOXON WAY,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,78.6
921604,FOXON WAY,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,133.2
921604,FOXON WAY,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,123.5
921604,FOXON WAY,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,122.9
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.22
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.14
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,50.0
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.9
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.3
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.44
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,37.5
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,29.8
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,34.3
921604,FOXON WAY,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
921604,FOXON WAY,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
921604,FOXON WAY,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
921604,FOXON WAY,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
921604,FOXON WAY,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
921604,FOXON WAY,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
921604,FOXON WAY,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
921604,FOXON WAY,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,37.69
921604,FOXON WAY,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,31.91
921604,FOXON WAY,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,27.37
921604,FOXON WAY,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,90.5
921604,FOXON WAY,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,162.4
921604,FOXON WAY,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,135.0
921604,FOXON WAY,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,119.0
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.66
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,44.3
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.13
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.89
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.06
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,35.0
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,34.3
921604,FOXON WAY,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
921604,FOXON WAY,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
921604,FOXON WAY,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
921604,FOXON WAY,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
921604,FOXON WAY,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
921604,FOXON WAY,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
921604,FOXON WAY,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
921604,FOXON WAY,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,37.65
921604,FOXON WAY,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,27.19
921604,FOXON WAY,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,26.7
921604,FOXON WAY,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,92.5
921604,FOXON WAY,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,161.2
921604,FOXON WAY,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,115.9
921604,FOXON WAY,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,116.7
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.44
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.14
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,41.2
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.66
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.06
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.26
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,36.1
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,34.3
921604,FOXON WAY,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
921604,FOXON WAY,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
921604,FOXON WAY,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
921604,FOXON WAY,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
921604,FOXON WAY,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
921604,FOXON WAY,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
921604,FOXON WAY,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
921604,FOXON WAY,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,38.47
921604,FOXON WAY,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,30.84
921604,FOXON WAY,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,25.55
921604,FOXON WAY,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,91.8
921604,FOXON WAY,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,163.8
921604,FOXON WAY,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,131.1
921604,FOXON WAY,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,111.6
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.1
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.4
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.26
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,47.2
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.1
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.98
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,37.9
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,34.2
921604,FOXON WAY,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
921604,FOXON WAY,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
921604,FOXON WAY,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
921604,FOXON WAY,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
921604,FOXON WAY,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
921604,FOXON WAY,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
921604,FOXON WAY,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
921604,FOXON WAY,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
921604,FOXON WAY,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,46.28
921604,FOXON WAY,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,31.36
921604,FOXON WAY,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,30.74
921604,FOXON WAY,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,105.2
921604,FOXON WAY,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,193.4
921604,FOXON WAY,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,131.2
921604,FOXON WAY,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,132.3
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.81
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.95
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,43.5
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.75
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.99
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.17
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.7
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,34.4
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,34.1
921604,FOXON WAY,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
921604,FOXON WAY,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
921604,FOXON WAY,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
921604,FOXON WAY,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
921604,FOXON WAY,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
921604,FOXON WAY,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
921604,FOXON WAY,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
921604,FOXON WAY,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
921604,FOXON WAY,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,40.88
921604,FOXON WAY,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,33.46
921604,FOXON WAY,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,33.7
921604,FOXON WAY,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,86.0
921604,FOXON WAY,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,171.3
921604,FOXON WAY,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,139.2
921604,FOXON WAY,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,142.8
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.78
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.92
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,66.3
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,95.8
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.58
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.77
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,30.9
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.71
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,42.0
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,34.1
921604,FOXON WAY,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
921604,FOXON WAY,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
921604,FOXON WAY,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
921604,FOXON WAY,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
921604,FOXON WAY,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
921604,FOXON WAY,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
921604,FOXON WAY,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
921604,FOXON WAY,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
921604,FOXON WAY,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,49.22
921604,FOXON WAY,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,32.22
921604,FOXON WAY,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,24.05
921604,FOXON WAY,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,125.6
921604,FOXON WAY,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,208.0
921604,FOXON WAY,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,134.3
921604,FOXON WAY,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,106.1
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.67
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.88
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,42.2
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.26
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,33.0
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.09
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,37.4
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
921604,FOXON WAY,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,34.1
921604,FOXON WAY,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
921604,FOXON WAY,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
921604,FOXON WAY,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
921604,FOXON WAY,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
921604,FOXON WAY,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
921604,FOXON WAY,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
921604,FOXON WAY,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
921604,FOXON WAY,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,41.17
921604,FOXON WAY,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,24.89
921604,FOXON WAY,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,28.5
921604,FOXON WAY,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,99.2
921604,FOXON WAY,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,173.0
921604,FOXON WAY,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,105.6
921604,FOXON WAY,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,123.2
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.72
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.46
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,58.3
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.2
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.15
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.29
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,32.6
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,31.1
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
921604,FOXON WAY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,34.0
921604,FOXON WAY,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
921604,FOXON WAY,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
921604,FOXON WAY,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
921604,FOXON WAY,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
921604,FOXON WAY,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
921604,FOXON WAY,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
921604,FOXON WAY,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
921604,FOXON WAY,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
921604,FOXON WAY,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,42.41
921604,FOXON WAY,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,24.43
921604,FOXON WAY,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,28.24
921604,FOXON WAY,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,104.9
921604,FOXON WAY,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,178.7
921604,FOXON WAY,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,104.4
921604,FOXON WAY,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,122.2
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.77
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.12
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.65
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,56.7
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,107.3
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.49
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.62
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,43.8
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.69
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,33.8
921604,FOXON WAY,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
921604,FOXON WAY,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
921604,FOXON WAY,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
921604,FOXON WAY,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
921604,FOXON WAY,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
921604,FOXON WAY,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
921604,FOXON WAY,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
921604,FOXON WAY,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
921604,FOXON WAY,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,51.05
921604,FOXON WAY,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,28.34
921604,FOXON WAY,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,40.92
921604,FOXON WAY,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,112.6
921604,FOXON WAY,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,212.1
921604,FOXON WAY,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,120.1
921604,FOXON WAY,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,171.2
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.57
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.68
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.48
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,50.8
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.0
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.42
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.69
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,42.5
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.3
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.68
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.47
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,36.5
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
921604,FOXON WAY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,33.7
921604,FOXON WAY,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
921604,FOXON WAY,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
921604,FOXON WAY,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
921604,FOXON WAY,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
921604,FOXON WAY,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
921604,FOXON WAY,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
921604,FOXON WAY,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
921604,FOXON WAY,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921604,FOXON WAY,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,44.78
921604,FOXON WAY,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,33.32
921604,FOXON WAY,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,48.37
921604,FOXON WAY,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,98.5
921604,FOXON WAY,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,187.4
921604,FOXON WAY,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,140.0
921604,FOXON WAY,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,201.0
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.36
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.58
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.3
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,42.7
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.8
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.04
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.18
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.52
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.42
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,35.1
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,33.6
921604,FOXON WAY,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
921604,FOXON WAY,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
921604,FOXON WAY,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
921604,FOXON WAY,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
921604,FOXON WAY,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
921604,FOXON WAY,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
921604,FOXON WAY,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
921604,FOXON WAY,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
921604,FOXON WAY,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
921604,FOXON WAY,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,43.02
921604,FOXON WAY,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,37.54
921604,FOXON WAY,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,44.9
921604,FOXON WAY,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,85.2
921604,FOXON WAY,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,180.3
921604,FOXON WAY,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,157.1
921604,FOXON WAY,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,187.0
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.95
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.48
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.49
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,33.7
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.87
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.36
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.63
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,29.3
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.99
