Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,30.0
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
921604,FOXON WAY,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,33.5
921604,FOXON WAY,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
921604,FOXON WAY,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
921604,FOXON WAY,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
921604,FOXON WAY,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
921604,FOXON WAY,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
921604,FOXON WAY,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
921604,FOXON WAY,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
921604,FOXON WAY,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
921604,FOXON WAY,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
921604,FOXON WAY,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,42.34
921604,FOXON WAY,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,44.8
921604,FOXON WAY,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,41.13
921604,FOXON WAY,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,80.9
921604,FOXON WAY,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,177.8
921604,FOXON WAY,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,185.6
921604,FOXON WAY,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,172.2
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.07
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.54
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.72
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,44.9
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,106.2
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.22
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.12
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.44
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,30.4
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.2
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,33.5
921604,FOXON WAY,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
921604,FOXON WAY,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
921604,FOXON WAY,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
921604,FOXON WAY,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
921604,FOXON WAY,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
921604,FOXON WAY,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
921604,FOXON WAY,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
921604,FOXON WAY,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
921604,FOXON WAY,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
921604,FOXON WAY,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,40.7
921604,FOXON WAY,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,50.35
921604,FOXON WAY,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,39.98
921604,FOXON WAY,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,86.1
921604,FOXON WAY,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,172.3
921604,FOXON WAY,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,208.2
921604,FOXON WAY,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,168.2
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.37
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.15
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.86
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,40.1
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.2
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.49
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.86
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.15
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,32.7
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.7
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.05
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,37.0
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
921604,FOXON WAY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,33.4
921604,FOXON WAY,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
921604,FOXON WAY,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
921604,FOXON WAY,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
921604,FOXON WAY,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
921604,FOXON WAY,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
921604,FOXON WAY,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
921604,FOXON WAY,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
921604,FOXON WAY,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
921604,FOXON WAY,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
921604,FOXON WAY,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,32.39
921604,FOXON WAY,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,48.01
921604,FOXON WAY,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,31.88
921604,FOXON WAY,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,92.2
921604,FOXON WAY,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,138.7
921604,FOXON WAY,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,198.8
921604,FOXON WAY,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,136.4
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.36
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.4
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.81
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,44.8
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.12
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.57
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,28.7
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.7
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.71
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,36.0
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
921604,FOXON WAY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
921604,FOXON WAY,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,33.4
921604,FOXON WAY,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
921604,FOXON WAY,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
921604,FOXON WAY,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
921604,FOXON WAY,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
921604,FOXON WAY,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
921604,FOXON WAY,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
921604,FOXON WAY,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
921604,FOXON WAY,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
921604,FOXON WAY,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
921604,FOXON WAY,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,34.42
921604,FOXON WAY,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,48.63
921604,FOXON WAY,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,34.24
921604,FOXON WAY,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,90.4
921604,FOXON WAY,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,145.8
921604,FOXON WAY,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,200.5
921604,FOXON WAY,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,146.0
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.6
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.6
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,34.8
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.27
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.05
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,42.9
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.61
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,27.9
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,33.3
921604,FOXON WAY,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
921604,FOXON WAY,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
921604,FOXON WAY,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
921604,FOXON WAY,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
921604,FOXON WAY,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
921604,FOXON WAY,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
921604,FOXON WAY,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
921604,FOXON WAY,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
921604,FOXON WAY,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
921604,FOXON WAY,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,34.75
921604,FOXON WAY,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,27.69
921604,FOXON WAY,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,32.85
921604,FOXON WAY,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,81.0
921604,FOXON WAY,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,147.1
921604,FOXON WAY,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,118.7
921604,FOXON WAY,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,138.7
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.59
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,45.8
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.14
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,33.3
921604,FOXON WAY,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
921604,FOXON WAY,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
921604,FOXON WAY,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
921604,FOXON WAY,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
921604,FOXON WAY,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
921604,FOXON WAY,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
921604,FOXON WAY,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
921604,FOXON WAY,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
921604,FOXON WAY,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
921604,FOXON WAY,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,33.82
921604,FOXON WAY,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,28.0
921604,FOXON WAY,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,35.63
921604,FOXON WAY,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,84.0
921604,FOXON WAY,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,143.7
921604,FOXON WAY,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,118.9
921604,FOXON WAY,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,152.5
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.61
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.65
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
921604,FOXON WAY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,33.3
921604,FOXON WAY,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
921604,FOXON WAY,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
921604,FOXON WAY,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
921604,FOXON WAY,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
921604,FOXON WAY,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
921604,FOXON WAY,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
921604,FOXON WAY,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
921604,FOXON WAY,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
921604,FOXON WAY,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
921604,FOXON WAY,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,26.41
921604,FOXON WAY,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,28.14
921604,FOXON WAY,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,26.06
921604,FOXON WAY,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,70.4
921604,FOXON WAY,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,115.2
921604,FOXON WAY,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,119.5
921604,FOXON WAY,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,113.8
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.23
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,30.7
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.32
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.55
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,36.5
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.42
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,34.6
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,33.3
921604,FOXON WAY,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
921604,FOXON WAY,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
921604,FOXON WAY,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
921604,FOXON WAY,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
921604,FOXON WAY,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
921604,FOXON WAY,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
921604,FOXON WAY,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
921604,FOXON WAY,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
921604,FOXON WAY,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
921604,FOXON WAY,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,25.17
921604,FOXON WAY,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,25.7
921604,FOXON WAY,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,26.13
921604,FOXON WAY,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,71.7
921604,FOXON WAY,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,110.5
921604,FOXON WAY,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,110.2
921604,FOXON WAY,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,114.2
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.36
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.52
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,41.0
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.98
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,46.4
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
921604,FOXON WAY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
921604,FOXON WAY,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,33.2
921604,FOXON WAY,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
921604,FOXON WAY,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
921604,FOXON WAY,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
921604,FOXON WAY,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
921604,FOXON WAY,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
921604,FOXON WAY,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
921604,FOXON WAY,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
921604,FOXON WAY,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
921604,FOXON WAY,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
921604,FOXON WAY,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,20.39
921604,FOXON WAY,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,27.09
921604,FOXON WAY,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,29.38
921604,FOXON WAY,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,79.2
921604,FOXON WAY,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,95.2
921604,FOXON WAY,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,115.4
921604,FOXON WAY,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,126.1
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.34
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,27.1
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.56
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.98
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,41.2
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
921604,FOXON WAY,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,33.1
921604,FOXON WAY,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
921604,FOXON WAY,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
921604,FOXON WAY,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
921604,FOXON WAY,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.1
921604,FOXON WAY,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
921604,FOXON WAY,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.04
921604,FOXON WAY,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
921604,FOXON WAY,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
921604,FOXON WAY,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
921604,FOXON WAY,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,23.01
921604,FOXON WAY,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,27.47
921604,FOXON WAY,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,33.97
921604,FOXON WAY,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,80.4
921604,FOXON WAY,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
921604,FOXON WAY,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,116.8
921604,FOXON WAY,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,141.5
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.04
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,35.9
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.01
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,38.9
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.76
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,39.3
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
921604,FOXON WAY,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,33.0
921604,FOXON WAY,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
921604,FOXON WAY,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
921604,FOXON WAY,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
921604,FOXON WAY,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
921604,FOXON WAY,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
921604,FOXON WAY,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
921604,FOXON WAY,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
921604,FOXON WAY,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
921604,FOXON WAY,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
921604,FOXON WAY,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,20.57
921604,FOXON WAY,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,20.81
921604,FOXON WAY,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,32.18
921604,FOXON WAY,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,84.5
921604,FOXON WAY,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,92.1
921604,FOXON WAY,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
921604,FOXON WAY,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,134.2
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.12
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,38.0
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,31.2
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,32.9
921604,FOXON WAY,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
921604,FOXON WAY,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.26
921604,FOXON WAY,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
921604,FOXON WAY,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
921604,FOXON WAY,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
921604,FOXON WAY,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
921604,FOXON WAY,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
921604,FOXON WAY,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
921604,FOXON WAY,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
921604,FOXON WAY,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,18.97
921604,FOXON WAY,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,19.89
921604,FOXON WAY,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,24.14
921604,FOXON WAY,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,69.6
921604,FOXON WAY,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,86.3
921604,FOXON WAY,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,87.1
921604,FOXON WAY,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,34.4
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,32.7
921604,FOXON WAY,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
921604,FOXON WAY,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
921604,FOXON WAY,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.57
921604,FOXON WAY,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
921604,FOXON WAY,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
921604,FOXON WAY,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
921604,FOXON WAY,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
921604,FOXON WAY,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,17.73
921604,FOXON WAY,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,19.98
921604,FOXON WAY,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,29.21
921604,FOXON WAY,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,76.6
921604,FOXON WAY,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,80.9
921604,FOXON WAY,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,86.4
921604,FOXON WAY,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,123.8
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.54
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,35.9
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,39.3
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
