Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.42
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,40.9
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
921604,FOXON WAY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,32.6
921604,FOXON WAY,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.65
921604,FOXON WAY,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
921604,FOXON WAY,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
921604,FOXON WAY,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
921604,FOXON WAY,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
921604,FOXON WAY,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
921604,FOXON WAY,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
921604,FOXON WAY,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,15.58
921604,FOXON WAY,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,21.06
921604,FOXON WAY,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,30.05
921604,FOXON WAY,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,79.8
921604,FOXON WAY,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,76.9
921604,FOXON WAY,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,89.8
921604,FOXON WAY,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,126.7
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.13
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,47.8
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.72
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,41.5
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
921604,FOXON WAY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,32.5
921604,FOXON WAY,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.47
921604,FOXON WAY,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
921604,FOXON WAY,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
921604,FOXON WAY,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.18
921604,FOXON WAY,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
921604,FOXON WAY,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
921604,FOXON WAY,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
921604,FOXON WAY,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,18.01
921604,FOXON WAY,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,24.73
921604,FOXON WAY,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,31.29
921604,FOXON WAY,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,73.8
921604,FOXON WAY,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,84.7
921604,FOXON WAY,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,104.7
921604,FOXON WAY,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,134.3
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,32.3
921604,FOXON WAY,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
921604,FOXON WAY,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
921604,FOXON WAY,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
921604,FOXON WAY,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.28
921604,FOXON WAY,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
921604,FOXON WAY,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
921604,FOXON WAY,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
921604,FOXON WAY,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,15.61
921604,FOXON WAY,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,22.63
921604,FOXON WAY,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,21.95
921604,FOXON WAY,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,67.3
921604,FOXON WAY,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
921604,FOXON WAY,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,97.8
921604,FOXON WAY,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,96.5
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.61
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.98
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.38
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,43.7
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,32.1
921604,FOXON WAY,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
921604,FOXON WAY,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
921604,FOXON WAY,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.71
921604,FOXON WAY,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
921604,FOXON WAY,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
921604,FOXON WAY,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
921604,FOXON WAY,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
921604,FOXON WAY,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,11.99
921604,FOXON WAY,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,19.39
921604,FOXON WAY,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,22.16
921604,FOXON WAY,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,68.6
921604,FOXON WAY,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,64.3
921604,FOXON WAY,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,85.2
921604,FOXON WAY,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,97.5
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.58
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,45.2
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,32.0
921604,FOXON WAY,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
921604,FOXON WAY,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
921604,FOXON WAY,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
921604,FOXON WAY,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
921604,FOXON WAY,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
921604,FOXON WAY,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
921604,FOXON WAY,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
921604,FOXON WAY,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,13.72
921604,FOXON WAY,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,13.26
921604,FOXON WAY,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,22.65
921604,FOXON WAY,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,70.7
921604,FOXON WAY,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,70.2
921604,FOXON WAY,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,65.2
921604,FOXON WAY,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.85
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,50.3
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.45
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,39.7
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
921604,FOXON WAY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,31.9
921604,FOXON WAY,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
921604,FOXON WAY,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
921604,FOXON WAY,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
921604,FOXON WAY,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
921604,FOXON WAY,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
921604,FOXON WAY,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
921604,FOXON WAY,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
921604,FOXON WAY,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,12.27
921604,FOXON WAY,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,14.18
921604,FOXON WAY,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,24.03
921604,FOXON WAY,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,74.4
921604,FOXON WAY,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
921604,FOXON WAY,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,65.8
921604,FOXON WAY,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,103.9
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,25.9
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.86
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,43.8
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,35.1
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,31.8
921604,FOXON WAY,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.18
921604,FOXON WAY,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
921604,FOXON WAY,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
921604,FOXON WAY,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.7
921604,FOXON WAY,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
921604,FOXON WAY,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
921604,FOXON WAY,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
921604,FOXON WAY,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,14.49
921604,FOXON WAY,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,19.96
921604,FOXON WAY,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,22.28
921604,FOXON WAY,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,66.9
921604,FOXON WAY,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,73.2
921604,FOXON WAY,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
921604,FOXON WAY,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,98.1
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.39
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,29.5
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.88
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,48.9
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,31.6
921604,FOXON WAY,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.26
921604,FOXON WAY,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
921604,FOXON WAY,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.68
921604,FOXON WAY,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
921604,FOXON WAY,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
921604,FOXON WAY,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
921604,FOXON WAY,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
921604,FOXON WAY,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,11.89
921604,FOXON WAY,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,13.42
921604,FOXON WAY,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,21.94
921604,FOXON WAY,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,72.2
921604,FOXON WAY,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
921604,FOXON WAY,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,63.4
921604,FOXON WAY,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,98.4
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.46
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,31.0
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,34.3
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.06
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
921604,FOXON WAY,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,31.5
921604,FOXON WAY,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
921604,FOXON WAY,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
921604,FOXON WAY,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.75
921604,FOXON WAY,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
921604,FOXON WAY,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
921604,FOXON WAY,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
921604,FOXON WAY,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,10.28
921604,FOXON WAY,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,16.8
921604,FOXON WAY,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,15.43
921604,FOXON WAY,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,69.2
921604,FOXON WAY,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,60.1
921604,FOXON WAY,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,75.6
921604,FOXON WAY,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.73
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,42.8
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.48
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,30.3
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
921604,FOXON WAY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
921604,FOXON WAY,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,31.4
921604,FOXON WAY,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.6
921604,FOXON WAY,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
921604,FOXON WAY,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
921604,FOXON WAY,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.35
921604,FOXON WAY,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
921604,FOXON WAY,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
921604,FOXON WAY,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
921604,FOXON WAY,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,7.39
921604,FOXON WAY,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,8.35
921604,FOXON WAY,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,11.36
921604,FOXON WAY,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,67.0
921604,FOXON WAY,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,53.5
921604,FOXON WAY,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,48.8
921604,FOXON WAY,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,62.7
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,23.7
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.2
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,43.0
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,41.9
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
921604,FOXON WAY,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,31.2
921604,FOXON WAY,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.29
921604,FOXON WAY,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
921604,FOXON WAY,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.82
921604,FOXON WAY,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
921604,FOXON WAY,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
921604,FOXON WAY,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
921604,FOXON WAY,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
921604,FOXON WAY,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,5.96
921604,FOXON WAY,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,13.04
921604,FOXON WAY,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,13.59
921604,FOXON WAY,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,69.7
921604,FOXON WAY,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,51.3
921604,FOXON WAY,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,65.1
921604,FOXON WAY,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,70.0
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,37.3
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.07
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,45.1
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
921604,FOXON WAY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
921604,FOXON WAY,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,31.1
921604,FOXON WAY,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
921604,FOXON WAY,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
921604,FOXON WAY,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
921604,FOXON WAY,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
921604,FOXON WAY,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
921604,FOXON WAY,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
921604,FOXON WAY,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
921604,FOXON WAY,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,16.29
921604,FOXON WAY,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,8.99
921604,FOXON WAY,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,14.86
921604,FOXON WAY,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,76.4
921604,FOXON WAY,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,79.4
921604,FOXON WAY,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,72.6
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.51
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,51.0
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-3.08
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,45.4
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
921604,FOXON WAY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
921604,FOXON WAY,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,31.0
921604,FOXON WAY,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
921604,FOXON WAY,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
921604,FOXON WAY,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
921604,FOXON WAY,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
921604,FOXON WAY,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921604,FOXON WAY,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
921604,FOXON WAY,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
921604,FOXON WAY,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,20.31
921604,FOXON WAY,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,5.94
921604,FOXON WAY,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,12.98
921604,FOXON WAY,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,87.6
921604,FOXON WAY,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,94.2
921604,FOXON WAY,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,41.7
921604,FOXON WAY,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,67.3
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,25.1
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
