Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.08
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,39.8
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,39.4
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
921604,FOXON WAY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,30.9
921604,FOXON WAY,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
921604,FOXON WAY,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
921604,FOXON WAY,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
921604,FOXON WAY,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
921604,FOXON WAY,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
921604,FOXON WAY,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
921604,FOXON WAY,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
921604,FOXON WAY,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,8.5
921604,FOXON WAY,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,11.91
921604,FOXON WAY,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,19.71
921604,FOXON WAY,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,76.1
921604,FOXON WAY,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,56.2
921604,FOXON WAY,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,57.9
921604,FOXON WAY,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,93.7
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.4
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,43.0
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,34.7
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
921604,FOXON WAY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,30.8
921604,FOXON WAY,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
921604,FOXON WAY,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
921604,FOXON WAY,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
921604,FOXON WAY,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
921604,FOXON WAY,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
921604,FOXON WAY,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
921604,FOXON WAY,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
921604,FOXON WAY,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,11.74
921604,FOXON WAY,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,7.18
921604,FOXON WAY,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,19.0
921604,FOXON WAY,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,81.5
921604,FOXON WAY,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,66.9
921604,FOXON WAY,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,43.1
921604,FOXON WAY,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.99
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,48.0
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.6
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,39.7
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
921604,FOXON WAY,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,30.7
921604,FOXON WAY,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
921604,FOXON WAY,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
921604,FOXON WAY,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
921604,FOXON WAY,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
921604,FOXON WAY,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
921604,FOXON WAY,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
921604,FOXON WAY,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
921604,FOXON WAY,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,8.25
921604,FOXON WAY,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,12.68
921604,FOXON WAY,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,15.35
921604,FOXON WAY,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,67.7
921604,FOXON WAY,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,53.9
921604,FOXON WAY,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,60.1
921604,FOXON WAY,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,75.9
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,23.0
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-3.26
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,43.6
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
921604,FOXON WAY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
921604,FOXON WAY,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,30.6
921604,FOXON WAY,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
921604,FOXON WAY,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
921604,FOXON WAY,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
921604,FOXON WAY,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
921604,FOXON WAY,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
921604,FOXON WAY,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
921604,FOXON WAY,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
921604,FOXON WAY,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,8.1
921604,FOXON WAY,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,8.71
921604,FOXON WAY,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,18.15
921604,FOXON WAY,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,73.4
921604,FOXON WAY,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,54.3
921604,FOXON WAY,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,83.7
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.0
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,43.4
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,29.9
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
921604,FOXON WAY,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,30.5
921604,FOXON WAY,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
921604,FOXON WAY,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
921604,FOXON WAY,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
921604,FOXON WAY,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
921604,FOXON WAY,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
921604,FOXON WAY,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
921604,FOXON WAY,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
921604,FOXON WAY,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,10.86
921604,FOXON WAY,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,11.36
921604,FOXON WAY,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,15.79
921604,FOXON WAY,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,66.9
921604,FOXON WAY,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,61.7
921604,FOXON WAY,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
921604,FOXON WAY,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,75.2
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.17
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.37
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,40.3
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
921604,FOXON WAY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
921604,FOXON WAY,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,30.4
921604,FOXON WAY,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
921604,FOXON WAY,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
921604,FOXON WAY,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
921604,FOXON WAY,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
921604,FOXON WAY,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
921604,FOXON WAY,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
921604,FOXON WAY,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
921604,FOXON WAY,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,9.27
921604,FOXON WAY,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,15.72
921604,FOXON WAY,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,21.16
921604,FOXON WAY,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,73.4
921604,FOXON WAY,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,58.7
921604,FOXON WAY,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
921604,FOXON WAY,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,96.4
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.17
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,31.3
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.3
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,39.9
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
921604,FOXON WAY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
921604,FOXON WAY,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,30.4
921604,FOXON WAY,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
921604,FOXON WAY,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
921604,FOXON WAY,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
921604,FOXON WAY,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
921604,FOXON WAY,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
921604,FOXON WAY,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
921604,FOXON WAY,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
921604,FOXON WAY,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,12.82
921604,FOXON WAY,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,14.86
921604,FOXON WAY,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,22.08
921604,FOXON WAY,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,70.4
921604,FOXON WAY,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,68.5
921604,FOXON WAY,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,68.3
921604,FOXON WAY,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,98.0
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.78
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.55
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,49.4
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.19
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
921604,FOXON WAY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
921604,FOXON WAY,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,30.3
921604,FOXON WAY,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
921604,FOXON WAY,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
921604,FOXON WAY,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
921604,FOXON WAY,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
921604,FOXON WAY,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
921604,FOXON WAY,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
921604,FOXON WAY,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
921604,FOXON WAY,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
921604,FOXON WAY,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,9.97
921604,FOXON WAY,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,9.25
921604,FOXON WAY,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,15.04
921604,FOXON WAY,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,67.8
921604,FOXON WAY,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,58.9
921604,FOXON WAY,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
921604,FOXON WAY,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.22
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.04
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,44.5
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,33.8
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
921604,FOXON WAY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,30.2
921604,FOXON WAY,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
921604,FOXON WAY,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
921604,FOXON WAY,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
921604,FOXON WAY,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
921604,FOXON WAY,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
921604,FOXON WAY,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
921604,FOXON WAY,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
921604,FOXON WAY,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,6.3
921604,FOXON WAY,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,8.74
921604,FOXON WAY,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,24.3
921604,FOXON WAY,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,90.8
921604,FOXON WAY,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,51.1
921604,FOXON WAY,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,50.7
921604,FOXON WAY,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,108.8
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.16
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,45.9
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.89
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,46.3
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
921604,FOXON WAY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,30.1
921604,FOXON WAY,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
921604,FOXON WAY,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
921604,FOXON WAY,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
921604,FOXON WAY,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
921604,FOXON WAY,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
921604,FOXON WAY,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
921604,FOXON WAY,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
921604,FOXON WAY,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
921604,FOXON WAY,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,15.82
921604,FOXON WAY,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,7.78
921604,FOXON WAY,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,31.19
921604,FOXON WAY,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,111.7
921604,FOXON WAY,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,80.1
921604,FOXON WAY,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,46.8
921604,FOXON WAY,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,134.6
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,42.3
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
921604,FOXON WAY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
921604,FOXON WAY,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
921604,FOXON WAY,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
921604,FOXON WAY,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
921604,FOXON WAY,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
921604,FOXON WAY,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
921604,FOXON WAY,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
921604,FOXON WAY,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
921604,FOXON WAY,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
921604,FOXON WAY,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,19.61
921604,FOXON WAY,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,9.73
921604,FOXON WAY,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,16.25
921604,FOXON WAY,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,78.0
921604,FOXON WAY,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,90.8
921604,FOXON WAY,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
921604,FOXON WAY,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,77.9
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.87
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,47.0
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
921604,FOXON WAY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
921604,FOXON WAY,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
921604,FOXON WAY,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
921604,FOXON WAY,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
921604,FOXON WAY,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
921604,FOXON WAY,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
921604,FOXON WAY,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
921604,FOXON WAY,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
921604,FOXON WAY,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
921604,FOXON WAY,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
921604,FOXON WAY,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,20.02
921604,FOXON WAY,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,8.73
921604,FOXON WAY,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,13.92
921604,FOXON WAY,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,79.8
921604,FOXON WAY,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,94.1
921604,FOXON WAY,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
921604,FOXON WAY,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.05
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,39.8
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
921604,FOXON WAY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
921604,FOXON WAY,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
921604,FOXON WAY,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
921604,FOXON WAY,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
921604,FOXON WAY,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
921604,FOXON WAY,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
921604,FOXON WAY,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
921604,FOXON WAY,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,16.52
921604,FOXON WAY,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,12.68
921604,FOXON WAY,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,19.61
921604,FOXON WAY,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,70.6
921604,FOXON WAY,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,78.4
921604,FOXON WAY,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,60.9
921604,FOXON WAY,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,89.8
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
