Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,34.1
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
921604,FOXON WAY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
921604,FOXON WAY,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,29.8
921604,FOXON WAY,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
921604,FOXON WAY,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
921604,FOXON WAY,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
921604,FOXON WAY,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
921604,FOXON WAY,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
921604,FOXON WAY,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
921604,FOXON WAY,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,20.54
921604,FOXON WAY,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,11.27
921604,FOXON WAY,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,14.21
921604,FOXON WAY,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,75.8
921604,FOXON WAY,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,92.8
921604,FOXON WAY,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,57.5
921604,FOXON WAY,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,70.8
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.08
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,30.7
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.33
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,49.2
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,27.9
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
921604,FOXON WAY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
921604,FOXON WAY,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,29.8
921604,FOXON WAY,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
921604,FOXON WAY,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
921604,FOXON WAY,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
921604,FOXON WAY,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
921604,FOXON WAY,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
921604,FOXON WAY,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
921604,FOXON WAY,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,26.42
921604,FOXON WAY,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,9.64
921604,FOXON WAY,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,13.61
921604,FOXON WAY,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,94.4
921604,FOXON WAY,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,115.9
921604,FOXON WAY,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
921604,FOXON WAY,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.36
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.4
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,57.1
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
921604,FOXON WAY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
921604,FOXON WAY,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,29.7
921604,FOXON WAY,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
921604,FOXON WAY,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
921604,FOXON WAY,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
921604,FOXON WAY,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
921604,FOXON WAY,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
921604,FOXON WAY,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
921604,FOXON WAY,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,23.79
921604,FOXON WAY,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,10.6
921604,FOXON WAY,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,18.54
921604,FOXON WAY,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,84.1
921604,FOXON WAY,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,105.1
921604,FOXON WAY,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,86.1
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.51
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.91
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.56
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,58.8
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
921604,FOXON WAY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,29.6
921604,FOXON WAY,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
921604,FOXON WAY,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
921604,FOXON WAY,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
921604,FOXON WAY,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
921604,FOXON WAY,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
921604,FOXON WAY,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,30.04
921604,FOXON WAY,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,10.47
921604,FOXON WAY,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,20.33
921604,FOXON WAY,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,102.9
921604,FOXON WAY,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
921604,FOXON WAY,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,53.8
921604,FOXON WAY,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.25
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,29.9
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.24
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,56.8
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
921604,FOXON WAY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
921604,FOXON WAY,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,29.5
921604,FOXON WAY,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
921604,FOXON WAY,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
921604,FOXON WAY,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
921604,FOXON WAY,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
921604,FOXON WAY,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
921604,FOXON WAY,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
921604,FOXON WAY,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,25.54
921604,FOXON WAY,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,15.08
921604,FOXON WAY,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,15.86
921604,FOXON WAY,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,87.0
921604,FOXON WAY,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,113.9
921604,FOXON WAY,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,68.5
921604,FOXON WAY,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,79.6
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,27.3
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.71
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,48.0
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,31.6
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
921604,FOXON WAY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
921604,FOXON WAY,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,29.5
921604,FOXON WAY,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
921604,FOXON WAY,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
921604,FOXON WAY,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
921604,FOXON WAY,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
921604,FOXON WAY,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
921604,FOXON WAY,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
921604,FOXON WAY,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,22.49
921604,FOXON WAY,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,7.55
921604,FOXON WAY,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,16.53
921604,FOXON WAY,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,90.0
921604,FOXON WAY,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,101.6
921604,FOXON WAY,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
921604,FOXON WAY,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.07
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,34.5
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
921604,FOXON WAY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,29.4
921604,FOXON WAY,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
921604,FOXON WAY,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
921604,FOXON WAY,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
921604,FOXON WAY,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
921604,FOXON WAY,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
921604,FOXON WAY,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
921604,FOXON WAY,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
921604,FOXON WAY,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,24.39
921604,FOXON WAY,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,18.02
921604,FOXON WAY,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,17.36
921604,FOXON WAY,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,73.4
921604,FOXON WAY,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,108.5
921604,FOXON WAY,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
921604,FOXON WAY,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.95
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,35.4
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,30.8
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
921604,FOXON WAY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
921604,FOXON WAY,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
921604,FOXON WAY,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
921604,FOXON WAY,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
921604,FOXON WAY,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
921604,FOXON WAY,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
921604,FOXON WAY,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,25.01
921604,FOXON WAY,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,16.18
921604,FOXON WAY,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,20.12
921604,FOXON WAY,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,74.2
921604,FOXON WAY,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,110.0
921604,FOXON WAY,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
921604,FOXON WAY,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,90.4
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.8
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,25.6
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,36.7
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
921604,FOXON WAY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
921604,FOXON WAY,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
921604,FOXON WAY,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
921604,FOXON WAY,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
921604,FOXON WAY,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
921604,FOXON WAY,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
921604,FOXON WAY,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,22.32
921604,FOXON WAY,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,17.54
921604,FOXON WAY,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,20.75
921604,FOXON WAY,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,69.3
921604,FOXON WAY,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,99.9
921604,FOXON WAY,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,78.1
921604,FOXON WAY,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.08
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.45
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,36.5
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
921604,FOXON WAY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
921604,FOXON WAY,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,29.2
921604,FOXON WAY,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
921604,FOXON WAY,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
921604,FOXON WAY,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
921604,FOXON WAY,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
921604,FOXON WAY,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
921604,FOXON WAY,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
921604,FOXON WAY,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
921604,FOXON WAY,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,27.32
921604,FOXON WAY,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,20.25
921604,FOXON WAY,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,16.56
921604,FOXON WAY,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,79.0
921604,FOXON WAY,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,119.3
921604,FOXON WAY,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,89.6
921604,FOXON WAY,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,76.4
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.08
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,42.4
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,31.5
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
921604,FOXON WAY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
921604,FOXON WAY,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,29.1
921604,FOXON WAY,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
921604,FOXON WAY,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
921604,FOXON WAY,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
921604,FOXON WAY,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
921604,FOXON WAY,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.37
921604,FOXON WAY,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
921604,FOXON WAY,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
921604,FOXON WAY,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
921604,FOXON WAY,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,27.0
921604,FOXON WAY,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,14.05
921604,FOXON WAY,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,19.3
921604,FOXON WAY,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,80.2
921604,FOXON WAY,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,117.1
921604,FOXON WAY,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,67.9
921604,FOXON WAY,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,86.3
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.55
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,39.2
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.79
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
921604,FOXON WAY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,29.1
921604,FOXON WAY,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
921604,FOXON WAY,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
921604,FOXON WAY,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.76
921604,FOXON WAY,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
921604,FOXON WAY,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
921604,FOXON WAY,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
921604,FOXON WAY,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
921604,FOXON WAY,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,32.52
921604,FOXON WAY,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,12.91
921604,FOXON WAY,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,24.21
921604,FOXON WAY,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,89.1
921604,FOXON WAY,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,139.3
921604,FOXON WAY,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,62.1
921604,FOXON WAY,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,102.5
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.22
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,39.7
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.19
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,34.0
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
921604,FOXON WAY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
921604,FOXON WAY,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,29.0
921604,FOXON WAY,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
921604,FOXON WAY,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
921604,FOXON WAY,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
921604,FOXON WAY,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
921604,FOXON WAY,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
921604,FOXON WAY,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
921604,FOXON WAY,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
921604,FOXON WAY,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,30.69
921604,FOXON WAY,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,14.31
921604,FOXON WAY,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,22.5
921604,FOXON WAY,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,84.4
921604,FOXON WAY,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,131.9
921604,FOXON WAY,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,66.2
921604,FOXON WAY,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,96.9
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.95
