Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,46.4
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,35.2
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
921604,FOXON WAY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,29.0
921604,FOXON WAY,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
921604,FOXON WAY,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.32
921604,FOXON WAY,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
921604,FOXON WAY,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
921604,FOXON WAY,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
921604,FOXON WAY,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
921604,FOXON WAY,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,27.37
921604,FOXON WAY,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,11.89
921604,FOXON WAY,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,25.42
921604,FOXON WAY,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,87.1
921604,FOXON WAY,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,121.4
921604,FOXON WAY,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,59.3
921604,FOXON WAY,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,108.6
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.36
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,37.7
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
921604,FOXON WAY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,28.9
921604,FOXON WAY,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
921604,FOXON WAY,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.37
921604,FOXON WAY,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.85
921604,FOXON WAY,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
921604,FOXON WAY,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921604,FOXON WAY,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
921604,FOXON WAY,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,26.21
921604,FOXON WAY,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,13.26
921604,FOXON WAY,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,24.81
921604,FOXON WAY,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,79.4
921604,FOXON WAY,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,117.9
921604,FOXON WAY,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,65.0
921604,FOXON WAY,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,106.1
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.5
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,48.9
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.22
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,41.7
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
921604,FOXON WAY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,28.9
921604,FOXON WAY,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
921604,FOXON WAY,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
921604,FOXON WAY,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.85
921604,FOXON WAY,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
921604,FOXON WAY,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
921604,FOXON WAY,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
921604,FOXON WAY,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,41.66
921604,FOXON WAY,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,17.37
921604,FOXON WAY,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,24.09
921604,FOXON WAY,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,109.9
921604,FOXON WAY,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,173.6
921604,FOXON WAY,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,77.8
921604,FOXON WAY,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,104.2
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,26.3
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.77
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.55
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,53.7
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.4
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
921604,FOXON WAY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,28.9
921604,FOXON WAY,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
921604,FOXON WAY,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
921604,FOXON WAY,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
921604,FOXON WAY,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
921604,FOXON WAY,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
921604,FOXON WAY,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
921604,FOXON WAY,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,32.52
921604,FOXON WAY,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,22.45
921604,FOXON WAY,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,23.56
921604,FOXON WAY,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,85.9
921604,FOXON WAY,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,138.6
921604,FOXON WAY,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,97.8
921604,FOXON WAY,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,102.8
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.2
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,31.1
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,36.0
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
921604,FOXON WAY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,28.8
921604,FOXON WAY,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
921604,FOXON WAY,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.51
921604,FOXON WAY,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
921604,FOXON WAY,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
921604,FOXON WAY,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
921604,FOXON WAY,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
921604,FOXON WAY,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,28.42
921604,FOXON WAY,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,15.82
921604,FOXON WAY,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,22.34
921604,FOXON WAY,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,88.8
921604,FOXON WAY,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,126.7
921604,FOXON WAY,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
921604,FOXON WAY,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,98.1
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.53
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.76
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,36.2
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.88
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,29.7
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
921604,FOXON WAY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
921604,FOXON WAY,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,28.8
921604,FOXON WAY,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
921604,FOXON WAY,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
921604,FOXON WAY,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
921604,FOXON WAY,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
921604,FOXON WAY,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
921604,FOXON WAY,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
921604,FOXON WAY,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,30.8
921604,FOXON WAY,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,20.69
921604,FOXON WAY,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,21.11
921604,FOXON WAY,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,86.4
921604,FOXON WAY,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,133.3
921604,FOXON WAY,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,89.7
921604,FOXON WAY,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,92.7
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.59
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,44.6
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,31.6
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
921604,FOXON WAY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
921604,FOXON WAY,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,28.8
921604,FOXON WAY,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
921604,FOXON WAY,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
921604,FOXON WAY,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
921604,FOXON WAY,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
921604,FOXON WAY,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
921604,FOXON WAY,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
921604,FOXON WAY,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,24.5
921604,FOXON WAY,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,16.43
921604,FOXON WAY,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,26.07
921604,FOXON WAY,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,78.6
921604,FOXON WAY,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,106.5
921604,FOXON WAY,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,76.2
921604,FOXON WAY,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,113.2
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,23.6
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,26.6
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
921604,FOXON WAY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
921604,FOXON WAY,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,28.7
921604,FOXON WAY,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
921604,FOXON WAY,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
921604,FOXON WAY,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
921604,FOXON WAY,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
921604,FOXON WAY,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
921604,FOXON WAY,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
921604,FOXON WAY,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,21.91
921604,FOXON WAY,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,17.21
921604,FOXON WAY,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,19.92
921604,FOXON WAY,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,62.7
921604,FOXON WAY,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,96.5
921604,FOXON WAY,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
921604,FOXON WAY,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,88.7
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.22
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,43.4
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.39
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,38.7
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
921604,FOXON WAY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,28.7
921604,FOXON WAY,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
921604,FOXON WAY,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
921604,FOXON WAY,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
921604,FOXON WAY,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
921604,FOXON WAY,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
921604,FOXON WAY,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
921604,FOXON WAY,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,32.02
921604,FOXON WAY,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,24.72
921604,FOXON WAY,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,20.2
921604,FOXON WAY,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,78.1
921604,FOXON WAY,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,137.5
921604,FOXON WAY,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,105.7
921604,FOXON WAY,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,91.5
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.46
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,33.3
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,28.9
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.6
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,36.1
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
921604,FOXON WAY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,28.7
921604,FOXON WAY,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
921604,FOXON WAY,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
921604,FOXON WAY,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
921604,FOXON WAY,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
921604,FOXON WAY,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
921604,FOXON WAY,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
921604,FOXON WAY,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,24.14
921604,FOXON WAY,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,20.83
921604,FOXON WAY,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,21.61
921604,FOXON WAY,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,66.1
921604,FOXON WAY,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,109.9
921604,FOXON WAY,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,91.8
921604,FOXON WAY,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,97.2
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,37.7
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.17
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,30.9
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,28.7
921604,FOXON WAY,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
921604,FOXON WAY,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
921604,FOXON WAY,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
921604,FOXON WAY,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
921604,FOXON WAY,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
921604,FOXON WAY,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
921604,FOXON WAY,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,28.58
921604,FOXON WAY,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,18.78
921604,FOXON WAY,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,19.11
921604,FOXON WAY,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,77.5
921604,FOXON WAY,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,123.8
921604,FOXON WAY,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,82.3
921604,FOXON WAY,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,87.6
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.71
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.84
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,27.0
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,39.2
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
921604,FOXON WAY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,28.7
921604,FOXON WAY,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
921604,FOXON WAY,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
921604,FOXON WAY,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
921604,FOXON WAY,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
921604,FOXON WAY,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
921604,FOXON WAY,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
921604,FOXON WAY,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,28.36
921604,FOXON WAY,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,26.86
921604,FOXON WAY,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,17.36
921604,FOXON WAY,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,83.0
921604,FOXON WAY,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,123.9
921604,FOXON WAY,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,115.4
921604,FOXON WAY,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,80.3
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.47
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,29.2
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.61
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,39.2
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
921604,FOXON WAY,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,28.7
921604,FOXON WAY,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
921604,FOXON WAY,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
921604,FOXON WAY,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
921604,FOXON WAY,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
921604,FOXON WAY,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
921604,FOXON WAY,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
921604,FOXON WAY,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,21.99
921604,FOXON WAY,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,28.08
921604,FOXON WAY,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,16.85
921604,FOXON WAY,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,69.8
921604,FOXON WAY,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,98.1
921604,FOXON WAY,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
