Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.25
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,31.1
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,27.8
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,28.8
921604,FOXON WAY,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
921604,FOXON WAY,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
921604,FOXON WAY,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
921604,FOXON WAY,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
921604,FOXON WAY,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
921604,FOXON WAY,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
921604,FOXON WAY,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,21.11
921604,FOXON WAY,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,28.0
921604,FOXON WAY,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,21.82
921604,FOXON WAY,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,63.8
921604,FOXON WAY,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,94.3
921604,FOXON WAY,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,117.3
921604,FOXON WAY,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.79
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.01
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,37.2
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
921604,FOXON WAY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
921604,FOXON WAY,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,28.8
921604,FOXON WAY,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
921604,FOXON WAY,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
921604,FOXON WAY,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
921604,FOXON WAY,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
921604,FOXON WAY,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
921604,FOXON WAY,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
921604,FOXON WAY,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,28.01
921604,FOXON WAY,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,19.97
921604,FOXON WAY,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,22.63
921604,FOXON WAY,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,67.2
921604,FOXON WAY,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,121.0
921604,FOXON WAY,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,85.9
921604,FOXON WAY,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,97.4
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.85
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,32.2
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
921604,FOXON WAY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
921604,FOXON WAY,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,28.8
921604,FOXON WAY,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
921604,FOXON WAY,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
921604,FOXON WAY,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
921604,FOXON WAY,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
921604,FOXON WAY,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
921604,FOXON WAY,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
921604,FOXON WAY,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,18.71
921604,FOXON WAY,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,17.55
921604,FOXON WAY,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,20.94
921604,FOXON WAY,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,56.8
921604,FOXON WAY,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,88.3
921604,FOXON WAY,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
921604,FOXON WAY,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,92.3
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.18
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,44.4
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,31.3
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
921604,FOXON WAY,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,28.8
921604,FOXON WAY,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
921604,FOXON WAY,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
921604,FOXON WAY,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
921604,FOXON WAY,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
921604,FOXON WAY,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
921604,FOXON WAY,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
921604,FOXON WAY,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,21.73
921604,FOXON WAY,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,21.69
921604,FOXON WAY,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,24.87
921604,FOXON WAY,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,68.0
921604,FOXON WAY,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,99.0
921604,FOXON WAY,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,102.4
921604,FOXON WAY,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.61
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.77
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,48.1
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.97
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,33.9
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.17
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,28.8
921604,FOXON WAY,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
921604,FOXON WAY,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
921604,FOXON WAY,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
921604,FOXON WAY,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
921604,FOXON WAY,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
921604,FOXON WAY,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
921604,FOXON WAY,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,24.02
921604,FOXON WAY,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,33.82
921604,FOXON WAY,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,27.5
921604,FOXON WAY,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,68.5
921604,FOXON WAY,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,106.9
921604,FOXON WAY,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,141.8
921604,FOXON WAY,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,118.2
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.19
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,26.0
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.48
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,29.5
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
921604,FOXON WAY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,28.8
921604,FOXON WAY,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
921604,FOXON WAY,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
921604,FOXON WAY,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
921604,FOXON WAY,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
921604,FOXON WAY,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
921604,FOXON WAY,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
921604,FOXON WAY,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,24.63
921604,FOXON WAY,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,18.36
921604,FOXON WAY,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,25.16
921604,FOXON WAY,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,64.1
921604,FOXON WAY,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,108.8
921604,FOXON WAY,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,83.8
921604,FOXON WAY,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,110.6
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.1
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,39.4
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.61
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,33.6
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,28.9
921604,FOXON WAY,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
921604,FOXON WAY,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
921604,FOXON WAY,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
921604,FOXON WAY,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
921604,FOXON WAY,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
921604,FOXON WAY,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
921604,FOXON WAY,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,33.72
921604,FOXON WAY,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,19.67
921604,FOXON WAY,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,14.33
921604,FOXON WAY,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,96.2
921604,FOXON WAY,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,143.8
921604,FOXON WAY,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,85.5
921604,FOXON WAY,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,69.9
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.36
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.7
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
921604,FOXON WAY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,28.9
921604,FOXON WAY,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
921604,FOXON WAY,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
921604,FOXON WAY,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
921604,FOXON WAY,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
921604,FOXON WAY,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
921604,FOXON WAY,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
921604,FOXON WAY,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
921604,FOXON WAY,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,26.94
921604,FOXON WAY,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,19.61
921604,FOXON WAY,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,19.43
921604,FOXON WAY,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,68.1
921604,FOXON WAY,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,118.2
921604,FOXON WAY,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,85.3
921604,FOXON WAY,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,87.7
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.94
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,39.3
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.2
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
921604,FOXON WAY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,28.9
921604,FOXON WAY,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
921604,FOXON WAY,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
921604,FOXON WAY,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
921604,FOXON WAY,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
921604,FOXON WAY,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
921604,FOXON WAY,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
921604,FOXON WAY,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,21.87
921604,FOXON WAY,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,28.78
921604,FOXON WAY,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,21.25
921604,FOXON WAY,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,59.7
921604,FOXON WAY,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,99.1
921604,FOXON WAY,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,121.6
921604,FOXON WAY,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.35
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,38.6
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
921604,FOXON WAY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
921604,FOXON WAY,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,29.0
921604,FOXON WAY,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
921604,FOXON WAY,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
921604,FOXON WAY,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
921604,FOXON WAY,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
921604,FOXON WAY,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
921604,FOXON WAY,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
921604,FOXON WAY,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
921604,FOXON WAY,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,23.31
921604,FOXON WAY,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,20.06
921604,FOXON WAY,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,13.39
921604,FOXON WAY,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,67.7
921604,FOXON WAY,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,103.7
921604,FOXON WAY,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,88.1
921604,FOXON WAY,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,67.4
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.37
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,36.4
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
921604,FOXON WAY,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,29.1
921604,FOXON WAY,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
921604,FOXON WAY,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
921604,FOXON WAY,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
921604,FOXON WAY,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
921604,FOXON WAY,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
921604,FOXON WAY,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
921604,FOXON WAY,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
921604,FOXON WAY,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
921604,FOXON WAY,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,23.9
921604,FOXON WAY,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,20.07
921604,FOXON WAY,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,13.49
921604,FOXON WAY,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,66.0
921604,FOXON WAY,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,104.8
921604,FOXON WAY,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,87.5
921604,FOXON WAY,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,66.9
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
921604,FOXON WAY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
921604,FOXON WAY,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,29.1
921604,FOXON WAY,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
921604,FOXON WAY,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
921604,FOXON WAY,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
921604,FOXON WAY,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
921604,FOXON WAY,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
921604,FOXON WAY,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
921604,FOXON WAY,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,19.76
921604,FOXON WAY,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,16.69
921604,FOXON WAY,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,13.0
921604,FOXON WAY,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,57.8
921604,FOXON WAY,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,89.4
921604,FOXON WAY,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,75.1
921604,FOXON WAY,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,63.8
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.8
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,38.0
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
921604,FOXON WAY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,29.2
921604,FOXON WAY,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
921604,FOXON WAY,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
921604,FOXON WAY,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
921604,FOXON WAY,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
921604,FOXON WAY,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
921604,FOXON WAY,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
921604,FOXON WAY,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
921604,FOXON WAY,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,23.32
