Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,13.83
921604,FOXON WAY,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,14.9
921604,FOXON WAY,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,62.7
921604,FOXON WAY,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,101.8
921604,FOXON WAY,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,62.7
921604,FOXON WAY,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,69.9
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
921604,FOXON WAY,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
921604,FOXON WAY,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
921604,FOXON WAY,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
921604,FOXON WAY,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
921604,FOXON WAY,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
921604,FOXON WAY,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
921604,FOXON WAY,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,20.01
921604,FOXON WAY,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,15.86
921604,FOXON WAY,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,15.9
921604,FOXON WAY,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,51.7
921604,FOXON WAY,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,89.7
921604,FOXON WAY,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,70.6
921604,FOXON WAY,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,16.7
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.69
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,38.6
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
921604,FOXON WAY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,29.4
921604,FOXON WAY,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
921604,FOXON WAY,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
921604,FOXON WAY,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
921604,FOXON WAY,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921604,FOXON WAY,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
921604,FOXON WAY,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
921604,FOXON WAY,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,26.98
921604,FOXON WAY,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,13.7
921604,FOXON WAY,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,18.58
921604,FOXON WAY,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,68.5
921604,FOXON WAY,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,116.4
921604,FOXON WAY,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,63.9
921604,FOXON WAY,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,82.3
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,27.7
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.18
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,34.6
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
921604,FOXON WAY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,29.4
921604,FOXON WAY,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
921604,FOXON WAY,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
921604,FOXON WAY,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.51
921604,FOXON WAY,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
921604,FOXON WAY,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
921604,FOXON WAY,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
921604,FOXON WAY,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,27.79
921604,FOXON WAY,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,13.04
921604,FOXON WAY,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,16.86
921604,FOXON WAY,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,74.6
921604,FOXON WAY,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,119.9
921604,FOXON WAY,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,60.9
921604,FOXON WAY,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,76.1
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.42
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,40.7
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
921604,FOXON WAY,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,29.5
921604,FOXON WAY,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
921604,FOXON WAY,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.68
921604,FOXON WAY,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
921604,FOXON WAY,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
921604,FOXON WAY,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
921604,FOXON WAY,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
921604,FOXON WAY,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,30.2
921604,FOXON WAY,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,15.66
921604,FOXON WAY,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,16.17
921604,FOXON WAY,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,75.9
921604,FOXON WAY,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,127.6
921604,FOXON WAY,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,69.9
921604,FOXON WAY,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,27.5
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
921604,FOXON WAY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,29.6
921604,FOXON WAY,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
921604,FOXON WAY,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
921604,FOXON WAY,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
921604,FOXON WAY,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
921604,FOXON WAY,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
921604,FOXON WAY,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
921604,FOXON WAY,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
921604,FOXON WAY,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,21.79
921604,FOXON WAY,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,13.67
921604,FOXON WAY,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,13.56
921604,FOXON WAY,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,61.1
921604,FOXON WAY,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,98.7
921604,FOXON WAY,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,62.4
921604,FOXON WAY,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,65.4
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
921604,FOXON WAY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,29.7
921604,FOXON WAY,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
921604,FOXON WAY,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
921604,FOXON WAY,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
921604,FOXON WAY,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
921604,FOXON WAY,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
921604,FOXON WAY,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
921604,FOXON WAY,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,19.08
921604,FOXON WAY,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,13.23
921604,FOXON WAY,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,13.75
921604,FOXON WAY,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,53.0
921604,FOXON WAY,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,86.8
921604,FOXON WAY,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
921604,FOXON WAY,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,66.3
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
921604,FOXON WAY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,29.8
921604,FOXON WAY,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
921604,FOXON WAY,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.81
921604,FOXON WAY,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
921604,FOXON WAY,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
921604,FOXON WAY,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
921604,FOXON WAY,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
921604,FOXON WAY,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,18.51
921604,FOXON WAY,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,13.39
921604,FOXON WAY,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,13.81
921604,FOXON WAY,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,51.0
921604,FOXON WAY,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,84.6
921604,FOXON WAY,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,61.7
921604,FOXON WAY,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,66.2
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
921604,FOXON WAY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,29.8
921604,FOXON WAY,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
921604,FOXON WAY,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.73
921604,FOXON WAY,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
921604,FOXON WAY,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
921604,FOXON WAY,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
921604,FOXON WAY,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
921604,FOXON WAY,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
921604,FOXON WAY,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,19.04
921604,FOXON WAY,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,18.75
921604,FOXON WAY,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,14.1
921604,FOXON WAY,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,49.8
921604,FOXON WAY,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,85.8
921604,FOXON WAY,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
921604,FOXON WAY,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,66.6
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.98
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
921604,FOXON WAY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
921604,FOXON WAY,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.79
921604,FOXON WAY,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
921604,FOXON WAY,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
921604,FOXON WAY,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
921604,FOXON WAY,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
921604,FOXON WAY,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,20.72
921604,FOXON WAY,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,15.95
921604,FOXON WAY,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,16.77
921604,FOXON WAY,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,53.2
921604,FOXON WAY,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
921604,FOXON WAY,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,71.6
921604,FOXON WAY,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,77.2
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
921604,FOXON WAY,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
921604,FOXON WAY,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.74
921604,FOXON WAY,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
921604,FOXON WAY,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
921604,FOXON WAY,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
921604,FOXON WAY,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
921604,FOXON WAY,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,18.43
921604,FOXON WAY,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,17.83
921604,FOXON WAY,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,13.09
921604,FOXON WAY,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,54.2
921604,FOXON WAY,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,84.5
921604,FOXON WAY,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
921604,FOXON WAY,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,65.6
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,19.1
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
921604,FOXON WAY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
921604,FOXON WAY,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.45
921604,FOXON WAY,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
921604,FOXON WAY,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
921604,FOXON WAY,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
921604,FOXON WAY,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
921604,FOXON WAY,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,17.69
921604,FOXON WAY,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,17.47
921604,FOXON WAY,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,14.0
921604,FOXON WAY,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,50.2
921604,FOXON WAY,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,82.7
921604,FOXON WAY,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
921604,FOXON WAY,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,67.8
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
921604,FOXON WAY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,30.1
921604,FOXON WAY,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.21
921604,FOXON WAY,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.23
921604,FOXON WAY,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
921604,FOXON WAY,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.12
921604,FOXON WAY,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
921604,FOXON WAY,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
921604,FOXON WAY,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
921604,FOXON WAY,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,20.18
921604,FOXON WAY,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,16.43
921604,FOXON WAY,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,14.59
921604,FOXON WAY,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,51.7
921604,FOXON WAY,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,90.3
921604,FOXON WAY,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,72.5
921604,FOXON WAY,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,68.4
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
921604,FOXON WAY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,30.2
921604,FOXON WAY,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.21
921604,FOXON WAY,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.4
921604,FOXON WAY,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
