Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
921604,FOXON WAY,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
921604,FOXON WAY,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
921604,FOXON WAY,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
921604,FOXON WAY,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,20.14
921604,FOXON WAY,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,13.2
921604,FOXON WAY,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,14.64
921604,FOXON WAY,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,54.3
921604,FOXON WAY,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,89.0
921604,FOXON WAY,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,62.1
921604,FOXON WAY,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,69.1
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
921604,FOXON WAY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,30.3
921604,FOXON WAY,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
921604,FOXON WAY,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.34
921604,FOXON WAY,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
921604,FOXON WAY,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
921604,FOXON WAY,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
921604,FOXON WAY,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
921604,FOXON WAY,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,20.85
921604,FOXON WAY,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,12.91
921604,FOXON WAY,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,13.93
921604,FOXON WAY,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,58.1
921604,FOXON WAY,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,92.7
921604,FOXON WAY,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,60.3
921604,FOXON WAY,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,67.3
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
921604,FOXON WAY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,30.3
921604,FOXON WAY,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.32
921604,FOXON WAY,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.28
921604,FOXON WAY,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
921604,FOXON WAY,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
921604,FOXON WAY,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
921604,FOXON WAY,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
921604,FOXON WAY,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,22.98
921604,FOXON WAY,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,14.6
921604,FOXON WAY,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,13.47
921604,FOXON WAY,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,64.7
921604,FOXON WAY,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
921604,FOXON WAY,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,65.7
921604,FOXON WAY,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,66.8
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,30.3
921604,FOXON WAY,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.74
921604,FOXON WAY,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.56
921604,FOXON WAY,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.61
921604,FOXON WAY,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
921604,FOXON WAY,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
921604,FOXON WAY,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
921604,FOXON WAY,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,19.65
921604,FOXON WAY,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,16.51
921604,FOXON WAY,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,15.82
921604,FOXON WAY,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,52.9
921604,FOXON WAY,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
921604,FOXON WAY,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,71.6
921604,FOXON WAY,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,74.9
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
921604,FOXON WAY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,30.4
921604,FOXON WAY,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.98
921604,FOXON WAY,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.9
921604,FOXON WAY,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.64
921604,FOXON WAY,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
921604,FOXON WAY,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
921604,FOXON WAY,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
921604,FOXON WAY,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,20.01
921604,FOXON WAY,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,14.48
921604,FOXON WAY,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,19.84
921604,FOXON WAY,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,51.7
921604,FOXON WAY,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,89.2
921604,FOXON WAY,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,64.2
921604,FOXON WAY,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,86.6
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
921604,FOXON WAY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,30.4
921604,FOXON WAY,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.77
921604,FOXON WAY,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.7
921604,FOXON WAY,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.37
921604,FOXON WAY,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
921604,FOXON WAY,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
921604,FOXON WAY,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
921604,FOXON WAY,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,20.29
921604,FOXON WAY,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,15.0
921604,FOXON WAY,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,19.97
921604,FOXON WAY,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,52.0
921604,FOXON WAY,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
921604,FOXON WAY,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,66.9
921604,FOXON WAY,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,87.2
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
921604,FOXON WAY,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,30.5
921604,FOXON WAY,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.55
921604,FOXON WAY,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.41
921604,FOXON WAY,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.11
921604,FOXON WAY,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
921604,FOXON WAY,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
921604,FOXON WAY,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
921604,FOXON WAY,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,19.79
921604,FOXON WAY,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,14.72
921604,FOXON WAY,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,19.75
921604,FOXON WAY,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,52.8
921604,FOXON WAY,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,88.2
921604,FOXON WAY,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,66.1
921604,FOXON WAY,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,86.9
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,16.9
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,30.5
921604,FOXON WAY,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.0
921604,FOXON WAY,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.88
921604,FOXON WAY,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.7
921604,FOXON WAY,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
921604,FOXON WAY,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
921604,FOXON WAY,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
921604,FOXON WAY,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,21.99
921604,FOXON WAY,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,15.95
921604,FOXON WAY,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,18.5
921604,FOXON WAY,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,56.9
921604,FOXON WAY,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,96.1
921604,FOXON WAY,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,70.4
921604,FOXON WAY,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,83.7
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.64
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,27.8
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,30.5
921604,FOXON WAY,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.98
921604,FOXON WAY,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.96
921604,FOXON WAY,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
921604,FOXON WAY,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.84
921604,FOXON WAY,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
921604,FOXON WAY,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
921604,FOXON WAY,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
921604,FOXON WAY,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,21.45
921604,FOXON WAY,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,15.33
921604,FOXON WAY,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,15.03
921604,FOXON WAY,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,58.3
921604,FOXON WAY,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,93.7
921604,FOXON WAY,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
921604,FOXON WAY,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,72.2
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.28
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,30.6
921604,FOXON WAY,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.9
921604,FOXON WAY,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
921604,FOXON WAY,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.79
921604,FOXON WAY,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
921604,FOXON WAY,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.59
921604,FOXON WAY,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
921604,FOXON WAY,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
921604,FOXON WAY,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
921604,FOXON WAY,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,22.73
921604,FOXON WAY,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,16.2
921604,FOXON WAY,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,17.25
921604,FOXON WAY,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,59.9
921604,FOXON WAY,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,99.7
921604,FOXON WAY,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,70.9
921604,FOXON WAY,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,79.3
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.59
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,27.7
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,30.6
921604,FOXON WAY,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.99
921604,FOXON WAY,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.84
921604,FOXON WAY,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
921604,FOXON WAY,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.7
921604,FOXON WAY,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
921604,FOXON WAY,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
921604,FOXON WAY,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
921604,FOXON WAY,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,21.81
921604,FOXON WAY,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,17.02
921604,FOXON WAY,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,21.54
921604,FOXON WAY,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,54.1
921604,FOXON WAY,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,96.7
921604,FOXON WAY,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
921604,FOXON WAY,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,94.4
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
921604,FOXON WAY,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,30.6
921604,FOXON WAY,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.01
921604,FOXON WAY,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.89
921604,FOXON WAY,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
921604,FOXON WAY,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.63
921604,FOXON WAY,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
921604,FOXON WAY,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
921604,FOXON WAY,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
921604,FOXON WAY,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,19.33
921604,FOXON WAY,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,14.29
921604,FOXON WAY,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,18.99
921604,FOXON WAY,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,53.8
921604,FOXON WAY,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,88.6
921604,FOXON WAY,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,65.0
921604,FOXON WAY,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
921604,FOXON WAY,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,30.7
921604,FOXON WAY,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
921604,FOXON WAY,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.52
921604,FOXON WAY,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
921604,FOXON WAY,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.35
921604,FOXON WAY,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
921604,FOXON WAY,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
921604,FOXON WAY,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
921604,FOXON WAY,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,19.79
921604,FOXON WAY,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,16.78
921604,FOXON WAY,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,19.49
921604,FOXON WAY,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,53.9
921604,FOXON WAY,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,89.4
921604,FOXON WAY,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
921604,FOXON WAY,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,87.0
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
921604,FOXON WAY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,30.7
