Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.95
921604,FOXON WAY,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.93
921604,FOXON WAY,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
921604,FOXON WAY,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.83
921604,FOXON WAY,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
921604,FOXON WAY,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
921604,FOXON WAY,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
921604,FOXON WAY,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,17.55
921604,FOXON WAY,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,17.19
921604,FOXON WAY,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,16.42
921604,FOXON WAY,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,53.5
921604,FOXON WAY,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,81.2
921604,FOXON WAY,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
921604,FOXON WAY,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,77.4
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,29.7
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
921604,FOXON WAY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,30.8
921604,FOXON WAY,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
921604,FOXON WAY,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
921604,FOXON WAY,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.6
921604,FOXON WAY,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
921604,FOXON WAY,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.6
921604,FOXON WAY,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
921604,FOXON WAY,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
921604,FOXON WAY,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
921604,FOXON WAY,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,23.11
921604,FOXON WAY,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,19.5
921604,FOXON WAY,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,17.53
921604,FOXON WAY,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,62.4
921604,FOXON WAY,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,101.6
921604,FOXON WAY,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
921604,FOXON WAY,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.98
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,36.5
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,21.1
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
921604,FOXON WAY,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,30.8
921604,FOXON WAY,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.51
921604,FOXON WAY,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.44
921604,FOXON WAY,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.39
921604,FOXON WAY,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
921604,FOXON WAY,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
921604,FOXON WAY,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
921604,FOXON WAY,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,25.74
921604,FOXON WAY,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,18.9
921604,FOXON WAY,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,19.13
921604,FOXON WAY,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,67.5
921604,FOXON WAY,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,111.7
921604,FOXON WAY,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,81.5
921604,FOXON WAY,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,87.9
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,29.0
921604,FOXON WAY,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.56
921604,FOXON WAY,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.1
921604,FOXON WAY,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
921604,FOXON WAY,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.96
921604,FOXON WAY,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
921604,FOXON WAY,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
921604,FOXON WAY,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
921604,FOXON WAY,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,17.2
921604,FOXON WAY,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,20.67
921604,FOXON WAY,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,22.18
921604,FOXON WAY,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,55.1
921604,FOXON WAY,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,80.4
921604,FOXON WAY,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,87.8
921604,FOXON WAY,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,96.9
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
921604,FOXON WAY,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,29.1
921604,FOXON WAY,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.86
921604,FOXON WAY,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.72
921604,FOXON WAY,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
921604,FOXON WAY,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
921604,FOXON WAY,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
921604,FOXON WAY,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
921604,FOXON WAY,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,22.24
921604,FOXON WAY,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,15.11
921604,FOXON WAY,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,23.84
921604,FOXON WAY,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,65.7
921604,FOXON WAY,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,97.1
921604,FOXON WAY,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,68.2
921604,FOXON WAY,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,102.3
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.2
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,35.3
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
921604,FOXON WAY,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,29.2
921604,FOXON WAY,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.11
921604,FOXON WAY,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.98
921604,FOXON WAY,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.4
921604,FOXON WAY,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
921604,FOXON WAY,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
921604,FOXON WAY,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
921604,FOXON WAY,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,23.36
921604,FOXON WAY,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,14.99
921604,FOXON WAY,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,27.69
921604,FOXON WAY,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,74.2
921604,FOXON WAY,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,102.3
921604,FOXON WAY,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,67.5
921604,FOXON WAY,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,116.8
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.95
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.08
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,37.8
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.04
921604,FOXON WAY,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.89
921604,FOXON WAY,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.53
921604,FOXON WAY,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
921604,FOXON WAY,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
921604,FOXON WAY,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
921604,FOXON WAY,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,29.68
921604,FOXON WAY,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,16.92
921604,FOXON WAY,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,25.45
921604,FOXON WAY,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,76.9
921604,FOXON WAY,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,125.8
921604,FOXON WAY,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
921604,FOXON WAY,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,109.0
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.8
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,34.7
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.42
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,29.6
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
921604,FOXON WAY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.57
921604,FOXON WAY,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
921604,FOXON WAY,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.56
921604,FOXON WAY,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
921604,FOXON WAY,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
921604,FOXON WAY,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
921604,FOXON WAY,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
921604,FOXON WAY,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
921604,FOXON WAY,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,30.71
921604,FOXON WAY,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,16.79
921604,FOXON WAY,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,25.3
921604,FOXON WAY,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,82.7
921604,FOXON WAY,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,130.3
921604,FOXON WAY,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,74.3
921604,FOXON WAY,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,109.6
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.25
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.14
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,41.0
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.73
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,27.8
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,29.4
921604,FOXON WAY,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
921604,FOXON WAY,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.4
921604,FOXON WAY,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
921604,FOXON WAY,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
921604,FOXON WAY,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
921604,FOXON WAY,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
921604,FOXON WAY,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
921604,FOXON WAY,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,30.85
921604,FOXON WAY,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,20.57
921604,FOXON WAY,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,27.6
921604,FOXON WAY,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,76.9
921604,FOXON WAY,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,130.0
921604,FOXON WAY,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,87.3
921604,FOXON WAY,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,117.9
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.34
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.98
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,43.6
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.15
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.87
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,29.5
921604,FOXON WAY,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.33
921604,FOXON WAY,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.15
921604,FOXON WAY,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
921604,FOXON WAY,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.76
921604,FOXON WAY,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
921604,FOXON WAY,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
921604,FOXON WAY,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
921604,FOXON WAY,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,32.2
921604,FOXON WAY,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,22.66
921604,FOXON WAY,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,29.34
921604,FOXON WAY,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,76.1
921604,FOXON WAY,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,135.3
921604,FOXON WAY,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,96.4
921604,FOXON WAY,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,123.9
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.97
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.64
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,47.9
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.9
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.14
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.08
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.74
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
921604,FOXON WAY,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,29.6
921604,FOXON WAY,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
921604,FOXON WAY,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.09
921604,FOXON WAY,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.97
921604,FOXON WAY,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.54
921604,FOXON WAY,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
921604,FOXON WAY,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
921604,FOXON WAY,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
921604,FOXON WAY,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,36.24
921604,FOXON WAY,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,25.91
921604,FOXON WAY,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,33.53
921604,FOXON WAY,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,80.2
921604,FOXON WAY,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,150.3
921604,FOXON WAY,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,108.8
921604,FOXON WAY,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,141.0
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.44
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.18
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,42.0
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.03
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.86
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,26.3
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.34
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,36.2
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
921604,FOXON WAY,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,29.6
921604,FOXON WAY,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
921604,FOXON WAY,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.31
921604,FOXON WAY,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
921604,FOXON WAY,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
921604,FOXON WAY,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
921604,FOXON WAY,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
921604,FOXON WAY,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
921604,FOXON WAY,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,34.44
921604,FOXON WAY,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,26.71
921604,FOXON WAY,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,35.8
921604,FOXON WAY,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,80.0
921604,FOXON WAY,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,144.1
921604,FOXON WAY,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,112.2
921604,FOXON WAY,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,150.4
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.77
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,40.7
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.05
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,39.9
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
921604,FOXON WAY,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,29.7
921604,FOXON WAY,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
921604,FOXON WAY,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
921604,FOXON WAY,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
921604,FOXON WAY,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
921604,FOXON WAY,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
921604,FOXON WAY,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
921604,FOXON WAY,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
921604,FOXON WAY,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,31.6
921604,FOXON WAY,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,21.8
921604,FOXON WAY,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,32.25
921604,FOXON WAY,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,86.8
921604,FOXON WAY,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,134.0
921604,FOXON WAY,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,94.4
921604,FOXON WAY,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,137.8
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.42
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,42.3
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.48
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.59
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,31.2
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.28
