Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,36.2
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
921604,FOXON WAY,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,29.8
921604,FOXON WAY,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
921604,FOXON WAY,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
921604,FOXON WAY,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
921604,FOXON WAY,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
921604,FOXON WAY,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
921604,FOXON WAY,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
921604,FOXON WAY,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,33.5
921604,FOXON WAY,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,23.82
921604,FOXON WAY,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,32.27
921604,FOXON WAY,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,85.2
921604,FOXON WAY,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,141.7
921604,FOXON WAY,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,101.5
921604,FOXON WAY,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,138.6
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.01
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,43.8
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.57
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.35
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.24
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
921604,FOXON WAY,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,29.8
921604,FOXON WAY,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
921604,FOXON WAY,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
921604,FOXON WAY,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
921604,FOXON WAY,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
921604,FOXON WAY,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
921604,FOXON WAY,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
921604,FOXON WAY,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,36.03
921604,FOXON WAY,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,22.99
921604,FOXON WAY,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,31.2
921604,FOXON WAY,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,91.3
921604,FOXON WAY,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,151.0
921604,FOXON WAY,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,98.3
921604,FOXON WAY,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,134.1
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.42
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.48
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,32.1
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.6
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,35.6
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
921604,FOXON WAY,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
921604,FOXON WAY,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
921604,FOXON WAY,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
921604,FOXON WAY,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
921604,FOXON WAY,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
921604,FOXON WAY,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
921604,FOXON WAY,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,28.61
921604,FOXON WAY,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,23.62
921604,FOXON WAY,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,34.21
921604,FOXON WAY,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,82.4
921604,FOXON WAY,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,122.6
921604,FOXON WAY,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,101.3
921604,FOXON WAY,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,145.1
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,27.3
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.62
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.11
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,45.6
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.6
921604,FOXON WAY,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
921604,FOXON WAY,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
921604,FOXON WAY,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
921604,FOXON WAY,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
921604,FOXON WAY,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
921604,FOXON WAY,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
921604,FOXON WAY,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
921604,FOXON WAY,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,27.16
921604,FOXON WAY,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,24.12
921604,FOXON WAY,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,37.28
921604,FOXON WAY,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,89.3
921604,FOXON WAY,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,117.5
921604,FOXON WAY,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,102.8
921604,FOXON WAY,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,156.9
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.92
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.03
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.32
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.81
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,39.1
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
921604,FOXON WAY,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
921604,FOXON WAY,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
921604,FOXON WAY,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
921604,FOXON WAY,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
921604,FOXON WAY,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
921604,FOXON WAY,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
921604,FOXON WAY,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,29.19
921604,FOXON WAY,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,23.81
921604,FOXON WAY,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,37.56
921604,FOXON WAY,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,90.0
921604,FOXON WAY,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,126.4
921604,FOXON WAY,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,101.9
921604,FOXON WAY,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,158.2
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.63
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.3
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.52
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,30.6
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.71
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,28.9
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.8
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,49.1
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
921604,FOXON WAY,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
921604,FOXON WAY,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
921604,FOXON WAY,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
921604,FOXON WAY,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
921604,FOXON WAY,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
921604,FOXON WAY,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
921604,FOXON WAY,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,31.91
921604,FOXON WAY,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,24.59
921604,FOXON WAY,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,39.73
921604,FOXON WAY,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,94.2
921604,FOXON WAY,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,137.2
921604,FOXON WAY,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,104.3
921604,FOXON WAY,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,167.3
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.15
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.62
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,37.2
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.45
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,28.1
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.21
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,49.6
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,83.6
921604,FOXON WAY,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
921604,FOXON WAY,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
921604,FOXON WAY,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
921604,FOXON WAY,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
921604,FOXON WAY,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
921604,FOXON WAY,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
921604,FOXON WAY,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
921604,FOXON WAY,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
921604,FOXON WAY,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,32.7
921604,FOXON WAY,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,30.09
921604,FOXON WAY,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,42.47
921604,FOXON WAY,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,94.9
921604,FOXON WAY,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,140.9
921604,FOXON WAY,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,127.2
921604,FOXON WAY,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,178.7
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.8
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.05
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,63.6
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,94.4
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.68
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,28.7
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.17
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,45.5
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.9
921604,FOXON WAY,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
921604,FOXON WAY,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
921604,FOXON WAY,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
921604,FOXON WAY,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
921604,FOXON WAY,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
921604,FOXON WAY,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
921604,FOXON WAY,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,40.62
921604,FOXON WAY,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,25.35
921604,FOXON WAY,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,50.06
921604,FOXON WAY,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,119.8
921604,FOXON WAY,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,171.3
921604,FOXON WAY,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,107.4
921604,FOXON WAY,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,209.4
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.81
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.08
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,46.7
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.61
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.84
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.07
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,30.6
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.38
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.69
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,45.8
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.6
921604,FOXON WAY,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
921604,FOXON WAY,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
921604,FOXON WAY,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
921604,FOXON WAY,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
921604,FOXON WAY,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
921604,FOXON WAY,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
921604,FOXON WAY,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
921604,FOXON WAY,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,37.88
921604,FOXON WAY,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,31.14
921604,FOXON WAY,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,49.92
921604,FOXON WAY,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,106.8
921604,FOXON WAY,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,161.7
921604,FOXON WAY,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,129.7
921604,FOXON WAY,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,207.8
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.86
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.67
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,34.7
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.39
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,37.7
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.45
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.13
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,39.8
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.6
921604,FOXON WAY,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,30.0
921604,FOXON WAY,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.01
921604,FOXON WAY,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.63
921604,FOXON WAY,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
921604,FOXON WAY,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
921604,FOXON WAY,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
921604,FOXON WAY,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
921604,FOXON WAY,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,39.79
921604,FOXON WAY,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,27.57
921604,FOXON WAY,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,41.41
921604,FOXON WAY,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,104.7
921604,FOXON WAY,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,166.9
921604,FOXON WAY,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,115.4
921604,FOXON WAY,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,173.3
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.48
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.57
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.45
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,33.3
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.05
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,36.8
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.9
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.04
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,47.2
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.6
921604,FOXON WAY,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
921604,FOXON WAY,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
921604,FOXON WAY,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
921604,FOXON WAY,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
921604,FOXON WAY,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
921604,FOXON WAY,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
921604,FOXON WAY,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
921604,FOXON WAY,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,41.54
921604,FOXON WAY,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,32.8
921604,FOXON WAY,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,42.85
921604,FOXON WAY,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,96.9
921604,FOXON WAY,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,173.7
921604,FOXON WAY,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,136.4
921604,FOXON WAY,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,178.9
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.37
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.92
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.97
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,36.8
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.06
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.35
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,32.7
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.67
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.45
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,44.3
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.8
921604,FOXON WAY,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.88
921604,FOXON WAY,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.5
921604,FOXON WAY,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
921604,FOXON WAY,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
921604,FOXON WAY,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
921604,FOXON WAY,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
921604,FOXON WAY,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
921604,FOXON WAY,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,40.18
921604,FOXON WAY,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,30.31
921604,FOXON WAY,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,48.25
921604,FOXON WAY,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,107.0
921604,FOXON WAY,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,167.8
921604,FOXON WAY,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,126.5
921604,FOXON WAY,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,198.7
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.65
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.9
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.99
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.71
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.51
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,34.8
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.86
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.51
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,50.6
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
921604,FOXON WAY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,80.0
921604,FOXON WAY,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,29.9
921604,FOXON WAY,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
921604,FOXON WAY,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.07
921604,FOXON WAY,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
921604,FOXON WAY,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
921604,FOXON WAY,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
921604,FOXON WAY,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
921604,FOXON WAY,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,36.31
921604,FOXON WAY,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,25.91
921604,FOXON WAY,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,48.1
921604,FOXON WAY,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,114.7
921604,FOXON WAY,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,153.1
921604,FOXON WAY,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,109.2
921604,FOXON WAY,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,198.1
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.77
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.03
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,34.1
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.17
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.24
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,45.0
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
