Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.21
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.79
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,49.8
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,89.2
921604,FOXON WAY,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,29.8
921604,FOXON WAY,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
921604,FOXON WAY,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.93
921604,FOXON WAY,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
921604,FOXON WAY,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
921604,FOXON WAY,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
921604,FOXON WAY,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
921604,FOXON WAY,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
921604,FOXON WAY,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,36.82
921604,FOXON WAY,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,32.53
921604,FOXON WAY,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,54.14
921604,FOXON WAY,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,116.7
921604,FOXON WAY,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,156.1
921604,FOXON WAY,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,137.1
921604,FOXON WAY,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,222.0
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.23
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.99
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,41.3
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.8
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.23
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.36
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,44.8
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.2
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.26
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.03
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,62.0
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,83.7
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,81.9
921604,FOXON WAY,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,29.8
921604,FOXON WAY,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
921604,FOXON WAY,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
921604,FOXON WAY,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
921604,FOXON WAY,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
921604,FOXON WAY,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
921604,FOXON WAY,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
921604,FOXON WAY,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,46.66
921604,FOXON WAY,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,30.46
921604,FOXON WAY,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,56.47
921604,FOXON WAY,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,129.2
921604,FOXON WAY,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,193.3
921604,FOXON WAY,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,128.0
921604,FOXON WAY,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,231.5
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.14
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.76
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,47.3
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.2
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.27
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.1
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.63
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.06
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.43
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,56.9
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
921604,FOXON WAY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,87.7
921604,FOXON WAY,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,29.8
921604,FOXON WAY,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
921604,FOXON WAY,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
921604,FOXON WAY,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
921604,FOXON WAY,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
921604,FOXON WAY,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
921604,FOXON WAY,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
921604,FOXON WAY,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,38.27
921604,FOXON WAY,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,33.56
921604,FOXON WAY,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,54.87
921604,FOXON WAY,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,119.0
921604,FOXON WAY,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,160.5
921604,FOXON WAY,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,138.4
921604,FOXON WAY,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,227.3
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.66
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.85
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,74.6
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,121.3
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.14
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.88
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.66
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,29.9
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.51
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.46
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,51.7
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.2
921604,FOXON WAY,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,29.7
921604,FOXON WAY,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
921604,FOXON WAY,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
921604,FOXON WAY,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
921604,FOXON WAY,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
921604,FOXON WAY,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
921604,FOXON WAY,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
921604,FOXON WAY,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,39.43
921604,FOXON WAY,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,33.86
921604,FOXON WAY,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,63.02
921604,FOXON WAY,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,133.6
921604,FOXON WAY,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,164.5
921604,FOXON WAY,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,139.8
921604,FOXON WAY,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,259.7
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.81
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,48.2
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.71
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.22
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.61
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,29.9
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.59
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.19
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,47.5
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.1
921604,FOXON WAY,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,29.6
921604,FOXON WAY,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
921604,FOXON WAY,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
921604,FOXON WAY,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
921604,FOXON WAY,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
921604,FOXON WAY,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
921604,FOXON WAY,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
921604,FOXON WAY,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
921604,FOXON WAY,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,40.2
921604,FOXON WAY,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,34.05
921604,FOXON WAY,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,52.64
921604,FOXON WAY,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,109.3
921604,FOXON WAY,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,167.5
921604,FOXON WAY,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,141.4
921604,FOXON WAY,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,217.2
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.26
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.55
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.91
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,38.2
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.72
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.72
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,38.8
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.5
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.68
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.28
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.47
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,49.9
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
921604,FOXON WAY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
921604,FOXON WAY,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,29.6
921604,FOXON WAY,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
921604,FOXON WAY,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
921604,FOXON WAY,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
921604,FOXON WAY,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
921604,FOXON WAY,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
921604,FOXON WAY,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
921604,FOXON WAY,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,46.81
921604,FOXON WAY,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,34.82
921604,FOXON WAY,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,50.11
921604,FOXON WAY,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,110.9
921604,FOXON WAY,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,195.6
921604,FOXON WAY,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,144.8
921604,FOXON WAY,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,207.9
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.91
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.34
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.76
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,49.7
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.12
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.65
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.6
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,34.3
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.42
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.62
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,38.2
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.9
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
921604,FOXON WAY,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,29.6
921604,FOXON WAY,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
921604,FOXON WAY,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
921604,FOXON WAY,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
921604,FOXON WAY,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
921604,FOXON WAY,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
921604,FOXON WAY,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
921604,FOXON WAY,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,48.58
921604,FOXON WAY,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,32.29
921604,FOXON WAY,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,49.01
921604,FOXON WAY,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,108.6
921604,FOXON WAY,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,200.4
921604,FOXON WAY,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,134.5
921604,FOXON WAY,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,201.6
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.52
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.79
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.95
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.61
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,36.4
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.2
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.12
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,36.9
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
921604,FOXON WAY,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,29.6
921604,FOXON WAY,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
921604,FOXON WAY,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.82
921604,FOXON WAY,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
921604,FOXON WAY,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
921604,FOXON WAY,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
921604,FOXON WAY,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
921604,FOXON WAY,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,42.45
921604,FOXON WAY,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,30.13
921604,FOXON WAY,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,42.01
921604,FOXON WAY,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,98.3
921604,FOXON WAY,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,175.3
921604,FOXON WAY,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,126.2
921604,FOXON WAY,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,174.5
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.62
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.68
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,29.4
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.94
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.78
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,37.5
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.58
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
921604,FOXON WAY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,29.7
921604,FOXON WAY,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
921604,FOXON WAY,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
921604,FOXON WAY,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
921604,FOXON WAY,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
921604,FOXON WAY,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
921604,FOXON WAY,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
921604,FOXON WAY,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,37.9
921604,FOXON WAY,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,31.58
921604,FOXON WAY,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,38.05
921604,FOXON WAY,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,87.7
921604,FOXON WAY,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,157.5
921604,FOXON WAY,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,130.9
921604,FOXON WAY,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,159.2
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.36
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.39
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.7
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.36
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.82
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,44.0
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.46
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
921604,FOXON WAY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,29.7
921604,FOXON WAY,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
921604,FOXON WAY,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
921604,FOXON WAY,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
921604,FOXON WAY,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
921604,FOXON WAY,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
921604,FOXON WAY,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
921604,FOXON WAY,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,36.98
921604,FOXON WAY,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,34.87
921604,FOXON WAY,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,43.1
921604,FOXON WAY,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,88.0
921604,FOXON WAY,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,154.3
921604,FOXON WAY,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,143.4
921604,FOXON WAY,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,179.5
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.02
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.93
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.33
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,33.5
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.7
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.56
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.98
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,56.4
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.2
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.45
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
921604,FOXON WAY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
921604,FOXON WAY,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,29.8
921604,FOXON WAY,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
921604,FOXON WAY,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
921604,FOXON WAY,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
921604,FOXON WAY,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
921604,FOXON WAY,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
921604,FOXON WAY,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
921604,FOXON WAY,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
921604,FOXON WAY,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,40.1
921604,FOXON WAY,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,30.42
921604,FOXON WAY,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,46.12
921604,FOXON WAY,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,106.5
921604,FOXON WAY,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,166.7
921604,FOXON WAY,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,126.6
921604,FOXON WAY,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,191.7
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.28
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.6
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,38.3
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.8
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.84
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,42.2
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.24
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,35.1
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,29.7
921604,FOXON WAY,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
921604,FOXON WAY,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
921604,FOXON WAY,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
921604,FOXON WAY,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
921604,FOXON WAY,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
921604,FOXON WAY,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921604,FOXON WAY,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,41.43
921604,FOXON WAY,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,23.71
921604,FOXON WAY,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,37.73
921604,FOXON WAY,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,107.2
921604,FOXON WAY,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,171.7
921604,FOXON WAY,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,101.5
921604,FOXON WAY,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,158.5
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.97
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.04
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,44.2
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.37
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.59
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.11
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,42.4
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.9
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.92
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,29.6
921604,FOXON WAY,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
921604,FOXON WAY,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
921604,FOXON WAY,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
921604,FOXON WAY,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
921604,FOXON WAY,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
921604,FOXON WAY,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
921604,FOXON WAY,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,44.36
921604,FOXON WAY,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,30.61
921604,FOXON WAY,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,39.81
921604,FOXON WAY,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,100.4
921604,FOXON WAY,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,185.9
921604,FOXON WAY,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,127.8
921604,FOXON WAY,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,166.8
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,37.08
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.88
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,99.9
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,151.2
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
