Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.23
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.09
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,48.5
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.7
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.85
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,39.2
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,29.5
921604,FOXON WAY,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
921604,FOXON WAY,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
921604,FOXON WAY,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
921604,FOXON WAY,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
921604,FOXON WAY,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
921604,FOXON WAY,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
921604,FOXON WAY,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,64.28
921604,FOXON WAY,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,25.6
921604,FOXON WAY,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,45.94
921604,FOXON WAY,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,159.0
921604,FOXON WAY,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,262.6
921604,FOXON WAY,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,109.7
921604,FOXON WAY,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,189.5
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.26
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.65
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.45
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,55.9
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.1
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,118.6
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.59
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.96
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.83
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,34.2
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.79
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,34.7
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
921604,FOXON WAY,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,29.5
921604,FOXON WAY,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
921604,FOXON WAY,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
921604,FOXON WAY,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
921604,FOXON WAY,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
921604,FOXON WAY,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
921604,FOXON WAY,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
921604,FOXON WAY,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,46.75
921604,FOXON WAY,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,50.25
921604,FOXON WAY,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,41.18
921604,FOXON WAY,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,84.1
921604,FOXON WAY,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,194.4
921604,FOXON WAY,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,205.5
921604,FOXON WAY,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,170.6
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.9
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.45
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.39
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,42.2
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.9
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.14
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.9
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.29
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,42.8
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,78.4
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.3
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.09
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.28
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,47.3
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
921604,FOXON WAY,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,29.4
921604,FOXON WAY,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
921604,FOXON WAY,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
921604,FOXON WAY,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
921604,FOXON WAY,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
921604,FOXON WAY,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
921604,FOXON WAY,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
921604,FOXON WAY,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,45.27
921604,FOXON WAY,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,35.82
921604,FOXON WAY,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,45.99
921604,FOXON WAY,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,97.7
921604,FOXON WAY,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,187.7
921604,FOXON WAY,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,149.3
921604,FOXON WAY,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,190.2
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.17
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,75.1
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,108.8
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.92
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.58
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.26
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,57.4
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.9
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,94.8
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.43
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.64
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
921604,FOXON WAY,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,29.2
921604,FOXON WAY,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
921604,FOXON WAY,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
921604,FOXON WAY,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
921604,FOXON WAY,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
921604,FOXON WAY,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
921604,FOXON WAY,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
921604,FOXON WAY,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
921604,FOXON WAY,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,56.62
921604,FOXON WAY,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,29.41
921604,FOXON WAY,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,46.07
921604,FOXON WAY,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,128.2
921604,FOXON WAY,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,231.7
921604,FOXON WAY,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,123.6
921604,FOXON WAY,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,189.7
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.21
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.22
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.01
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,77.8
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.5
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,117.7
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.55
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,52.4
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
921604,FOXON WAY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
921604,FOXON WAY,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,29.1
921604,FOXON WAY,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
921604,FOXON WAY,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
921604,FOXON WAY,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
921604,FOXON WAY,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
921604,FOXON WAY,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
921604,FOXON WAY,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
921604,FOXON WAY,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
921604,FOXON WAY,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,40.96
921604,FOXON WAY,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,25.45
921604,FOXON WAY,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,56.03
921604,FOXON WAY,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,141.0
921604,FOXON WAY,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,169.8
921604,FOXON WAY,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,108.9
921604,FOXON WAY,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,229.5
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.35
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,35.3
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.73
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.29
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.44
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,60.7
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,100.7
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.56
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,46.1
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
921604,FOXON WAY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
921604,FOXON WAY,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,29.0
921604,FOXON WAY,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
921604,FOXON WAY,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
921604,FOXON WAY,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
921604,FOXON WAY,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
921604,FOXON WAY,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
921604,FOXON WAY,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
921604,FOXON WAY,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,45.78
921604,FOXON WAY,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,31.74
921604,FOXON WAY,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,43.58
921604,FOXON WAY,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,105.1
921604,FOXON WAY,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,190.4
921604,FOXON WAY,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,134.2
921604,FOXON WAY,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,181.0
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.49
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.94
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,40.6
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.01
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.1
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.24
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,47.3
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.1
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.29
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,48.7
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.4
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
921604,FOXON WAY,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,29.0
921604,FOXON WAY,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
921604,FOXON WAY,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
921604,FOXON WAY,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
921604,FOXON WAY,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
921604,FOXON WAY,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
921604,FOXON WAY,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
921604,FOXON WAY,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,44.95
921604,FOXON WAY,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,30.88
921604,FOXON WAY,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,38.67
921604,FOXON WAY,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,102.9
921604,FOXON WAY,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,187.0
921604,FOXON WAY,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,128.9
921604,FOXON WAY,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,163.6
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.12
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.49
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,36.2
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.25
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.78
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,41.5
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.41
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,61.8
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,79.1
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
921604,FOXON WAY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,28.9
921604,FOXON WAY,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
921604,FOXON WAY,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
921604,FOXON WAY,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
921604,FOXON WAY,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
921604,FOXON WAY,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
921604,FOXON WAY,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
921604,FOXON WAY,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
921604,FOXON WAY,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,47.98
921604,FOXON WAY,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,25.64
921604,FOXON WAY,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,36.84
921604,FOXON WAY,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,122.1
921604,FOXON WAY,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,198.9
921604,FOXON WAY,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,109.5
921604,FOXON WAY,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,156.2
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.84
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.95
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.13
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,43.6
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,30.0
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
921604,FOXON WAY,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,28.8
921604,FOXON WAY,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
921604,FOXON WAY,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
921604,FOXON WAY,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
921604,FOXON WAY,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
921604,FOXON WAY,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
921604,FOXON WAY,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
921604,FOXON WAY,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,38.12
921604,FOXON WAY,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,29.33
921604,FOXON WAY,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,37.28
921604,FOXON WAY,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,92.5
921604,FOXON WAY,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,160.7
921604,FOXON WAY,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,124.2
921604,FOXON WAY,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,158.3
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.52
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,30.1
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.96
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.44
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,48.5
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.3
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.13
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,40.2
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
921604,FOXON WAY,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,28.7
921604,FOXON WAY,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
921604,FOXON WAY,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
921604,FOXON WAY,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
921604,FOXON WAY,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
921604,FOXON WAY,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
921604,FOXON WAY,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
921604,FOXON WAY,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,38.7
921604,FOXON WAY,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,27.38
921604,FOXON WAY,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,38.69
921604,FOXON WAY,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,97.3
921604,FOXON WAY,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,163.0
921604,FOXON WAY,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,117.6
921604,FOXON WAY,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,163.0
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.34
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.27
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.77
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,31.5
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.62
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.46
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.54
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,50.1
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.5
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.58
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,51.9
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.4
921604,FOXON WAY,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,28.6
921604,FOXON WAY,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
921604,FOXON WAY,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
921604,FOXON WAY,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
921604,FOXON WAY,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
921604,FOXON WAY,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
921604,FOXON WAY,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
921604,FOXON WAY,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,46.76
921604,FOXON WAY,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,31.5
921604,FOXON WAY,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,43.93
921604,FOXON WAY,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,106.6
921604,FOXON WAY,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,195.4
921604,FOXON WAY,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,132.5
921604,FOXON WAY,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,183.7
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.88
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.07
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,32.6
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.9
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.29
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.68
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,42.4
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.43
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.41
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,41.5
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
921604,FOXON WAY,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,28.6
921604,FOXON WAY,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
921604,FOXON WAY,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
921604,FOXON WAY,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
921604,FOXON WAY,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
921604,FOXON WAY,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
921604,FOXON WAY,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
921604,FOXON WAY,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,39.66
921604,FOXON WAY,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,33.24
921604,FOXON WAY,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,39.63
921604,FOXON WAY,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,88.3
921604,FOXON WAY,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,167.2
921604,FOXON WAY,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,139.3
921604,FOXON WAY,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,166.7
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.97
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.56
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.68
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,37.6
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.81
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.03
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,42.4
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.67
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.6
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,30.2
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,28.6
921604,FOXON WAY,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
921604,FOXON WAY,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
921604,FOXON WAY,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
921604,FOXON WAY,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
921604,FOXON WAY,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
921604,FOXON WAY,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
921604,FOXON WAY,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,39.53
921604,FOXON WAY,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,32.85
921604,FOXON WAY,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,35.51
921604,FOXON WAY,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,83.2
921604,FOXON WAY,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,166.2
921604,FOXON WAY,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,139.1
921604,FOXON WAY,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,149.6
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.75
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,36.0
