Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.14
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.23
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.22
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,38.6
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
921604,FOXON WAY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,28.6
921604,FOXON WAY,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
921604,FOXON WAY,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
921604,FOXON WAY,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
921604,FOXON WAY,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
921604,FOXON WAY,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
921604,FOXON WAY,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
921604,FOXON WAY,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,34.17
921604,FOXON WAY,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,31.81
921604,FOXON WAY,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,32.05
921604,FOXON WAY,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,76.5
921604,FOXON WAY,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,144.6
921604,FOXON WAY,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,133.4
921604,FOXON WAY,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,137.2
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.73
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,30.1
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.55
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
921604,FOXON WAY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,28.6
921604,FOXON WAY,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
921604,FOXON WAY,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
921604,FOXON WAY,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
921604,FOXON WAY,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
921604,FOXON WAY,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
921604,FOXON WAY,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
921604,FOXON WAY,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,31.25
921604,FOXON WAY,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,27.78
921604,FOXON WAY,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,27.88
921604,FOXON WAY,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,77.6
921604,FOXON WAY,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,133.9
921604,FOXON WAY,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,119.8
921604,FOXON WAY,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,120.5
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.94
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.62
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,41.0
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.55
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,37.8
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
921604,FOXON WAY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,28.6
921604,FOXON WAY,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
921604,FOXON WAY,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
921604,FOXON WAY,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
921604,FOXON WAY,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
921604,FOXON WAY,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
921604,FOXON WAY,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
921604,FOXON WAY,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
921604,FOXON WAY,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,29.49
921604,FOXON WAY,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,28.16
921604,FOXON WAY,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,27.28
921604,FOXON WAY,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,74.7
921604,FOXON WAY,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,130.7
921604,FOXON WAY,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,120.3
921604,FOXON WAY,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,118.3
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.98
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.19
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.91
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,28.5
921604,FOXON WAY,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
921604,FOXON WAY,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
921604,FOXON WAY,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
921604,FOXON WAY,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
921604,FOXON WAY,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
921604,FOXON WAY,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
921604,FOXON WAY,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,21.37
921604,FOXON WAY,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,23.08
921604,FOXON WAY,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,28.73
921604,FOXON WAY,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,73.1
921604,FOXON WAY,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,97.1
921604,FOXON WAY,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,101.0
921604,FOXON WAY,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,122.5
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.47
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.69
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,28.5
921604,FOXON WAY,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
921604,FOXON WAY,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
921604,FOXON WAY,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
921604,FOXON WAY,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
921604,FOXON WAY,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
921604,FOXON WAY,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
921604,FOXON WAY,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,18.63
921604,FOXON WAY,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,24.19
921604,FOXON WAY,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,27.24
921604,FOXON WAY,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,74.9
921604,FOXON WAY,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
921604,FOXON WAY,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,105.0
921604,FOXON WAY,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,117.2
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,38.0
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.12
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,48.3
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,28.4
921604,FOXON WAY,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
921604,FOXON WAY,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
921604,FOXON WAY,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
921604,FOXON WAY,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
921604,FOXON WAY,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
921604,FOXON WAY,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
921604,FOXON WAY,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,21.09
921604,FOXON WAY,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,22.36
921604,FOXON WAY,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,32.74
921604,FOXON WAY,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,87.7
921604,FOXON WAY,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,97.2
921604,FOXON WAY,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,99.4
921604,FOXON WAY,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,140.8
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.98
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.86
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,46.7
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.48
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,28.4
921604,FOXON WAY,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
921604,FOXON WAY,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
921604,FOXON WAY,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
921604,FOXON WAY,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
921604,FOXON WAY,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921604,FOXON WAY,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
921604,FOXON WAY,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,19.63
921604,FOXON WAY,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,24.78
921604,FOXON WAY,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,28.77
921604,FOXON WAY,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,73.7
921604,FOXON WAY,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,92.8
921604,FOXON WAY,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,106.6
921604,FOXON WAY,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,123.1
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.71
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,48.0
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,28.3
921604,FOXON WAY,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
921604,FOXON WAY,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
921604,FOXON WAY,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
921604,FOXON WAY,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
921604,FOXON WAY,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
921604,FOXON WAY,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
921604,FOXON WAY,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,17.51
921604,FOXON WAY,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,19.77
921604,FOXON WAY,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,29.09
921604,FOXON WAY,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,85.6
921604,FOXON WAY,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,85.7
921604,FOXON WAY,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,89.2
921604,FOXON WAY,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,125.4
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,30.1
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,28.3
921604,FOXON WAY,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
921604,FOXON WAY,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
921604,FOXON WAY,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
921604,FOXON WAY,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
921604,FOXON WAY,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
921604,FOXON WAY,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
921604,FOXON WAY,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,23.78
921604,FOXON WAY,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,21.09
921604,FOXON WAY,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,23.89
921604,FOXON WAY,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,70.7
921604,FOXON WAY,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,106.4
921604,FOXON WAY,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,92.4
921604,FOXON WAY,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,104.1
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,35.3
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
921604,FOXON WAY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,28.2
921604,FOXON WAY,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
921604,FOXON WAY,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
921604,FOXON WAY,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
921604,FOXON WAY,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
921604,FOXON WAY,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
921604,FOXON WAY,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
921604,FOXON WAY,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,19.02
921604,FOXON WAY,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,17.05
921604,FOXON WAY,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,24.91
921604,FOXON WAY,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,73.9
921604,FOXON WAY,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,89.6
921604,FOXON WAY,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,77.5
921604,FOXON WAY,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,108.4
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.93
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,39.8
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
921604,FOXON WAY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,28.2
921604,FOXON WAY,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
921604,FOXON WAY,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
921604,FOXON WAY,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
921604,FOXON WAY,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
921604,FOXON WAY,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
921604,FOXON WAY,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
921604,FOXON WAY,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,15.94
921604,FOXON WAY,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,15.24
921604,FOXON WAY,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,24.47
921604,FOXON WAY,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,74.3
921604,FOXON WAY,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,77.7
921604,FOXON WAY,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
921604,FOXON WAY,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,106.5
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,24.3
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.91
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,42.2
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
921604,FOXON WAY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
921604,FOXON WAY,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.82
921604,FOXON WAY,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.78
921604,FOXON WAY,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
921604,FOXON WAY,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
921604,FOXON WAY,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
921604,FOXON WAY,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
921604,FOXON WAY,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,20.61
921604,FOXON WAY,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,15.16
921604,FOXON WAY,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,23.07
921604,FOXON WAY,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,68.4
921604,FOXON WAY,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
921604,FOXON WAY,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,69.0
921604,FOXON WAY,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,99.3
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.27
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,32.0
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
921604,FOXON WAY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,28.0
921604,FOXON WAY,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
921604,FOXON WAY,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.25
921604,FOXON WAY,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
921604,FOXON WAY,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
921604,FOXON WAY,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
921604,FOXON WAY,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
921604,FOXON WAY,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,21.21
921604,FOXON WAY,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,16.95
921604,FOXON WAY,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,25.13
921604,FOXON WAY,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,71.8
921604,FOXON WAY,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,96.9
921604,FOXON WAY,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
921604,FOXON WAY,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,107.5
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
