Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,33.8
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.36
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.51
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,34.5
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
921604,FOXON WAY,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
921604,FOXON WAY,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
921604,FOXON WAY,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
921604,FOXON WAY,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
921604,FOXON WAY,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
921604,FOXON WAY,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
921604,FOXON WAY,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,27.68
921604,FOXON WAY,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,26.72
921604,FOXON WAY,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,25.09
921604,FOXON WAY,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,71.4
921604,FOXON WAY,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,120.5
921604,FOXON WAY,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,112.9
921604,FOXON WAY,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,108.6
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,28.6
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.59
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,30.2
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
921604,FOXON WAY,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
921604,FOXON WAY,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
921604,FOXON WAY,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
921604,FOXON WAY,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
921604,FOXON WAY,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
921604,FOXON WAY,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
921604,FOXON WAY,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,25.57
921604,FOXON WAY,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,25.74
921604,FOXON WAY,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,25.06
921604,FOXON WAY,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,68.2
921604,FOXON WAY,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,112.1
921604,FOXON WAY,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,109.3
921604,FOXON WAY,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,109.6
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,33.0
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.77
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.47
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,28.0
921604,FOXON WAY,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
921604,FOXON WAY,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
921604,FOXON WAY,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
921604,FOXON WAY,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
921604,FOXON WAY,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
921604,FOXON WAY,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
921604,FOXON WAY,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
921604,FOXON WAY,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,28.75
921604,FOXON WAY,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,27.35
921604,FOXON WAY,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,26.87
921604,FOXON WAY,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,70.6
921604,FOXON WAY,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,124.7
921604,FOXON WAY,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,115.1
921604,FOXON WAY,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,116.4
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,32.5
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.56
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,30.3
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,28.0
921604,FOXON WAY,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
921604,FOXON WAY,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
921604,FOXON WAY,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
921604,FOXON WAY,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
921604,FOXON WAY,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
921604,FOXON WAY,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
921604,FOXON WAY,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
921604,FOXON WAY,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,29.09
921604,FOXON WAY,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,24.63
921604,FOXON WAY,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,25.27
921604,FOXON WAY,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,75.3
921604,FOXON WAY,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,126.3
921604,FOXON WAY,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,105.5
921604,FOXON WAY,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,110.9
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.09
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,33.2
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,28.0
921604,FOXON WAY,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
921604,FOXON WAY,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
921604,FOXON WAY,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
921604,FOXON WAY,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
921604,FOXON WAY,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
921604,FOXON WAY,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
921604,FOXON WAY,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
921604,FOXON WAY,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,27.88
921604,FOXON WAY,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,23.84
921604,FOXON WAY,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,25.01
921604,FOXON WAY,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,70.1
921604,FOXON WAY,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,120.2
921604,FOXON WAY,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,102.5
921604,FOXON WAY,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,108.4
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.43
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.93
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.15
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,31.5
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
921604,FOXON WAY,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
921604,FOXON WAY,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
921604,FOXON WAY,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
921604,FOXON WAY,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
921604,FOXON WAY,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
921604,FOXON WAY,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,27.63
921604,FOXON WAY,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,19.9
921604,FOXON WAY,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,26.36
921604,FOXON WAY,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,75.8
921604,FOXON WAY,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,119.0
921604,FOXON WAY,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,87.7
921604,FOXON WAY,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,114.4
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.74
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,35.0
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
921604,FOXON WAY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
921604,FOXON WAY,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
921604,FOXON WAY,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
921604,FOXON WAY,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
921604,FOXON WAY,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
921604,FOXON WAY,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
921604,FOXON WAY,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,28.92
921604,FOXON WAY,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,18.42
921604,FOXON WAY,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,25.46
921604,FOXON WAY,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,79.1
921604,FOXON WAY,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,124.3
921604,FOXON WAY,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,81.9
921604,FOXON WAY,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,110.3
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.1
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,31.6
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
921604,FOXON WAY,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
921604,FOXON WAY,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
921604,FOXON WAY,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
921604,FOXON WAY,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
921604,FOXON WAY,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
921604,FOXON WAY,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,22.72
921604,FOXON WAY,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,17.35
921604,FOXON WAY,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,26.98
921604,FOXON WAY,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,71.4
921604,FOXON WAY,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,101.3
921604,FOXON WAY,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
921604,FOXON WAY,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,115.0
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.04
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,34.0
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
921604,FOXON WAY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
921604,FOXON WAY,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
921604,FOXON WAY,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
921604,FOXON WAY,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
921604,FOXON WAY,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
921604,FOXON WAY,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
921604,FOXON WAY,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
921604,FOXON WAY,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,26.25
921604,FOXON WAY,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,17.03
921604,FOXON WAY,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,31.77
921604,FOXON WAY,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,86.4
921604,FOXON WAY,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,115.2
921604,FOXON WAY,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,76.4
921604,FOXON WAY,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,134.9
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.99
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.13
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,35.3
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.35
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,38.5
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
921604,FOXON WAY,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
921604,FOXON WAY,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
921604,FOXON WAY,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
921604,FOXON WAY,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
921604,FOXON WAY,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921604,FOXON WAY,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
921604,FOXON WAY,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,32.58
921604,FOXON WAY,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,18.59
921604,FOXON WAY,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,31.75
921604,FOXON WAY,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,92.8
921604,FOXON WAY,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,138.2
921604,FOXON WAY,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,82.2
921604,FOXON WAY,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,135.5
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.34
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.09
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,34.1
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.19
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.16
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,41.8
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
921604,FOXON WAY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
921604,FOXON WAY,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
921604,FOXON WAY,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
921604,FOXON WAY,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
921604,FOXON WAY,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
921604,FOXON WAY,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
921604,FOXON WAY,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
921604,FOXON WAY,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,32.57
921604,FOXON WAY,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,20.06
921604,FOXON WAY,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,35.17
921604,FOXON WAY,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,90.8
921604,FOXON WAY,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,138.9
921604,FOXON WAY,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,87.2
921604,FOXON WAY,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,147.9
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.12
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.06
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,34.0
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.13
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,39.4
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
921604,FOXON WAY,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
921604,FOXON WAY,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
921604,FOXON WAY,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
921604,FOXON WAY,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
921604,FOXON WAY,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
921604,FOXON WAY,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
921604,FOXON WAY,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,28.43
921604,FOXON WAY,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,21.63
921604,FOXON WAY,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,29.81
921604,FOXON WAY,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,77.1
921604,FOXON WAY,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,123.6
921604,FOXON WAY,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,92.8
921604,FOXON WAY,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,128.0
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.33
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,49.5
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.95
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,38.6
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
921604,FOXON WAY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
921604,FOXON WAY,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,27.7
921604,FOXON WAY,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
921604,FOXON WAY,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
921604,FOXON WAY,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
921604,FOXON WAY,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
921604,FOXON WAY,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
921604,FOXON WAY,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
921604,FOXON WAY,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,35.4
921604,FOXON WAY,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,16.27
921604,FOXON WAY,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,27.6
