Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,97.3
921604,FOXON WAY,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,150.0
921604,FOXON WAY,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,74.0
921604,FOXON WAY,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,119.7
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.89
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,37.4
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.77
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,32.6
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.45
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,31.1
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
921604,FOXON WAY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
921604,FOXON WAY,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,27.7
921604,FOXON WAY,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
921604,FOXON WAY,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
921604,FOXON WAY,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
921604,FOXON WAY,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
921604,FOXON WAY,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
921604,FOXON WAY,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
921604,FOXON WAY,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
921604,FOXON WAY,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,31.62
921604,FOXON WAY,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,20.01
921604,FOXON WAY,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,29.08
921604,FOXON WAY,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,88.6
921604,FOXON WAY,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,138.9
921604,FOXON WAY,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,86.8
921604,FOXON WAY,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,124.9
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,28.3
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.3
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
921604,FOXON WAY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
921604,FOXON WAY,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,27.6
921604,FOXON WAY,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
921604,FOXON WAY,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
921604,FOXON WAY,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
921604,FOXON WAY,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
921604,FOXON WAY,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
921604,FOXON WAY,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
921604,FOXON WAY,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,23.29
921604,FOXON WAY,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,21.73
921604,FOXON WAY,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,27.52
921604,FOXON WAY,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,71.7
921604,FOXON WAY,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,105.0
921604,FOXON WAY,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,93.7
921604,FOXON WAY,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,118.6
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.97
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,27.4
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
921604,FOXON WAY,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,27.6
921604,FOXON WAY,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
921604,FOXON WAY,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
921604,FOXON WAY,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
921604,FOXON WAY,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
921604,FOXON WAY,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
921604,FOXON WAY,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
921604,FOXON WAY,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,27.62
921604,FOXON WAY,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,25.1
921604,FOXON WAY,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,27.82
921604,FOXON WAY,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,68.1
921604,FOXON WAY,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,120.6
921604,FOXON WAY,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,106.7
921604,FOXON WAY,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,118.8
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.85
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,40.4
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.23
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,34.3
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,27.9
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
921604,FOXON WAY,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,27.6
921604,FOXON WAY,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
921604,FOXON WAY,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
921604,FOXON WAY,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
921604,FOXON WAY,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
921604,FOXON WAY,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
921604,FOXON WAY,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
921604,FOXON WAY,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,32.36
921604,FOXON WAY,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,19.96
921604,FOXON WAY,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,25.62
921604,FOXON WAY,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,82.6
921604,FOXON WAY,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,139.8
921604,FOXON WAY,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,86.4
921604,FOXON WAY,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,111.2
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.89
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.43
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
921604,FOXON WAY,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,27.6
921604,FOXON WAY,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
921604,FOXON WAY,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
921604,FOXON WAY,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
921604,FOXON WAY,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
921604,FOXON WAY,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921604,FOXON WAY,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
921604,FOXON WAY,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,24.3
921604,FOXON WAY,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,20.69
921604,FOXON WAY,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,27.92
921604,FOXON WAY,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,68.8
921604,FOXON WAY,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,107.7
921604,FOXON WAY,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,89.4
921604,FOXON WAY,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.47
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,44.7
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.17
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.59
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,40.9
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
921604,FOXON WAY,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
921604,FOXON WAY,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
921604,FOXON WAY,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
921604,FOXON WAY,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
921604,FOXON WAY,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
921604,FOXON WAY,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
921604,FOXON WAY,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,33.36
921604,FOXON WAY,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,21.17
921604,FOXON WAY,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,31.33
921604,FOXON WAY,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,83.8
921604,FOXON WAY,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,142.5
921604,FOXON WAY,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
921604,FOXON WAY,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,133.4
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.79
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,39.8
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.94
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,28.7
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
921604,FOXON WAY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
921604,FOXON WAY,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.57
921604,FOXON WAY,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
921604,FOXON WAY,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
921604,FOXON WAY,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
921604,FOXON WAY,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
921604,FOXON WAY,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,34.5
921604,FOXON WAY,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,22.1
921604,FOXON WAY,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,27.08
921604,FOXON WAY,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,85.9
921604,FOXON WAY,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,147.0
921604,FOXON WAY,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,96.1
921604,FOXON WAY,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,116.3
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,29.2
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.17
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,32.8
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,34.5
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
921604,FOXON WAY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
921604,FOXON WAY,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
921604,FOXON WAY,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
921604,FOXON WAY,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
921604,FOXON WAY,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
921604,FOXON WAY,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
921604,FOXON WAY,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,27.1
921604,FOXON WAY,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,16.96
921604,FOXON WAY,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,31.48
921604,FOXON WAY,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,88.0
921604,FOXON WAY,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,119.3
921604,FOXON WAY,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,77.1
921604,FOXON WAY,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,133.5
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.27
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.12
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
921604,FOXON WAY,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
921604,FOXON WAY,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
921604,FOXON WAY,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
921604,FOXON WAY,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
921604,FOXON WAY,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
921604,FOXON WAY,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
921604,FOXON WAY,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,33.16
921604,FOXON WAY,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,21.72
921604,FOXON WAY,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,25.32
921604,FOXON WAY,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,82.9
921604,FOXON WAY,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,143.3
921604,FOXON WAY,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,94.6
921604,FOXON WAY,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,108.9
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.95
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,31.6
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.74
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.62
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,33.7
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
921604,FOXON WAY,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
921604,FOXON WAY,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
921604,FOXON WAY,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
921604,FOXON WAY,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
921604,FOXON WAY,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
921604,FOXON WAY,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
921604,FOXON WAY,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
921604,FOXON WAY,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
921604,FOXON WAY,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,33.36
921604,FOXON WAY,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,18.47
921604,FOXON WAY,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,25.56
921604,FOXON WAY,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,89.9
921604,FOXON WAY,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,142.5
921604,FOXON WAY,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,82.2
921604,FOXON WAY,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,109.9
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,31.1
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
921604,FOXON WAY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
921604,FOXON WAY,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
921604,FOXON WAY,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
921604,FOXON WAY,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
921604,FOXON WAY,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
921604,FOXON WAY,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
921604,FOXON WAY,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
921604,FOXON WAY,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
921604,FOXON WAY,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,26.14
921604,FOXON WAY,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,17.39
921604,FOXON WAY,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,27.94
921604,FOXON WAY,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,78.6
921604,FOXON WAY,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,114.0
921604,FOXON WAY,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,77.1
921604,FOXON WAY,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,119.9
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.42
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
921604,FOXON WAY,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
921604,FOXON WAY,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
921604,FOXON WAY,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
921604,FOXON WAY,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
921604,FOXON WAY,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
921604,FOXON WAY,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
921604,FOXON WAY,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
921604,FOXON WAY,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,26.13
921604,FOXON WAY,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,23.01
921604,FOXON WAY,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,32.18
921604,FOXON WAY,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,72.3
921604,FOXON WAY,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,113.6
921604,FOXON WAY,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,97.5
921604,FOXON WAY,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,136.2
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.37
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,31.5
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
921604,FOXON WAY,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,27.4
921604,FOXON WAY,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
921604,FOXON WAY,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
921604,FOXON WAY,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
921604,FOXON WAY,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.93
921604,FOXON WAY,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
921604,FOXON WAY,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
