Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
921604,FOXON WAY,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
921604,FOXON WAY,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,22.89
921604,FOXON WAY,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,18.7
921604,FOXON WAY,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,28.93
921604,FOXON WAY,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,75.8
921604,FOXON WAY,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,101.9
921604,FOXON WAY,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,81.2
921604,FOXON WAY,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,124.3
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.67
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,30.9
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,30.7
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
921604,FOXON WAY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
921604,FOXON WAY,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,27.4
921604,FOXON WAY,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
921604,FOXON WAY,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.68
921604,FOXON WAY,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
921604,FOXON WAY,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.27
921604,FOXON WAY,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.75
921604,FOXON WAY,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
921604,FOXON WAY,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
921604,FOXON WAY,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
921604,FOXON WAY,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,24.09
921604,FOXON WAY,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,18.65
921604,FOXON WAY,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,28.17
921604,FOXON WAY,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,79.6
921604,FOXON WAY,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,106.5
921604,FOXON WAY,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
921604,FOXON WAY,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,121.3
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.28
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,35.0
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.15
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,35.9
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
921604,FOXON WAY,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,27.4
921604,FOXON WAY,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
921604,FOXON WAY,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.96
921604,FOXON WAY,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
921604,FOXON WAY,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.66
921604,FOXON WAY,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
921604,FOXON WAY,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
921604,FOXON WAY,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
921604,FOXON WAY,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
921604,FOXON WAY,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
921604,FOXON WAY,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,28.85
921604,FOXON WAY,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,17.09
921604,FOXON WAY,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,29.39
921604,FOXON WAY,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,87.5
921604,FOXON WAY,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,124.0
921604,FOXON WAY,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,77.1
921604,FOXON WAY,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,126.3
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.06
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,46.8
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,29.0
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
921604,FOXON WAY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
921604,FOXON WAY,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
921604,FOXON WAY,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
921604,FOXON WAY,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
921604,FOXON WAY,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
921604,FOXON WAY,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
921604,FOXON WAY,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
921604,FOXON WAY,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
921604,FOXON WAY,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,26.56
921604,FOXON WAY,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,15.58
921604,FOXON WAY,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,31.97
921604,FOXON WAY,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,90.5
921604,FOXON WAY,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,115.1
921604,FOXON WAY,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
921604,FOXON WAY,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,135.4
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.23
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,32.7
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.22
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.49
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
921604,FOXON WAY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
921604,FOXON WAY,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
921604,FOXON WAY,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
921604,FOXON WAY,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
921604,FOXON WAY,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
921604,FOXON WAY,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
921604,FOXON WAY,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
921604,FOXON WAY,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
921604,FOXON WAY,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
921604,FOXON WAY,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,28.85
921604,FOXON WAY,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,24.93
921604,FOXON WAY,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,31.17
921604,FOXON WAY,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,76.7
921604,FOXON WAY,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,122.5
921604,FOXON WAY,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,109.4
921604,FOXON WAY,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,132.0
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.72
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.84
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,37.4
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
921604,FOXON WAY,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
921604,FOXON WAY,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.76
921604,FOXON WAY,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
921604,FOXON WAY,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
921604,FOXON WAY,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
921604,FOXON WAY,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
921604,FOXON WAY,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,30.99
921604,FOXON WAY,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,20.32
921604,FOXON WAY,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,30.34
921604,FOXON WAY,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,83.8
921604,FOXON WAY,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,131.9
921604,FOXON WAY,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,88.8
921604,FOXON WAY,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,128.4
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.03
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.54
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,46.8
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.22
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,29.8
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.8
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,33.9
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
921604,FOXON WAY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
921604,FOXON WAY,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
921604,FOXON WAY,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
921604,FOXON WAY,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
921604,FOXON WAY,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
921604,FOXON WAY,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
921604,FOXON WAY,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
921604,FOXON WAY,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,35.16
921604,FOXON WAY,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,18.46
921604,FOXON WAY,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,29.8
921604,FOXON WAY,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,92.3
921604,FOXON WAY,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,147.7
921604,FOXON WAY,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,80.7
921604,FOXON WAY,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,127.0
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.23
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,34.1
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.54
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.08
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,34.3
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
921604,FOXON WAY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
921604,FOXON WAY,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
921604,FOXON WAY,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
921604,FOXON WAY,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
921604,FOXON WAY,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
921604,FOXON WAY,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
921604,FOXON WAY,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
921604,FOXON WAY,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,30.14
921604,FOXON WAY,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,22.02
921604,FOXON WAY,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,25.08
921604,FOXON WAY,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,77.1
921604,FOXON WAY,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,129.2
921604,FOXON WAY,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,96.4
921604,FOXON WAY,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,109.8
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.14
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,27.8
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
921604,FOXON WAY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
921604,FOXON WAY,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
921604,FOXON WAY,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
921604,FOXON WAY,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
921604,FOXON WAY,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
921604,FOXON WAY,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
921604,FOXON WAY,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,27.57
921604,FOXON WAY,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,17.71
921604,FOXON WAY,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,29.02
921604,FOXON WAY,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,80.2
921604,FOXON WAY,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,119.1
921604,FOXON WAY,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,79.6
921604,FOXON WAY,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,124.7
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.23
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,35.1
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,34.3
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
921604,FOXON WAY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
921604,FOXON WAY,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
921604,FOXON WAY,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
921604,FOXON WAY,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
921604,FOXON WAY,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
921604,FOXON WAY,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
921604,FOXON WAY,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,27.78
921604,FOXON WAY,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,18.84
921604,FOXON WAY,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,31.75
921604,FOXON WAY,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,82.6
921604,FOXON WAY,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,119.5
921604,FOXON WAY,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,83.3
921604,FOXON WAY,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,136.0
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,24.2
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.9
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,30.8
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.21
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,42.3
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
921604,FOXON WAY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
921604,FOXON WAY,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
921604,FOXON WAY,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
921604,FOXON WAY,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
921604,FOXON WAY,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
921604,FOXON WAY,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
921604,FOXON WAY,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,30.05
921604,FOXON WAY,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,17.72
921604,FOXON WAY,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,29.79
921604,FOXON WAY,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,86.8
921604,FOXON WAY,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,131.9
921604,FOXON WAY,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
921604,FOXON WAY,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,128.5
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.61
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.31
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,47.5
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.8
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
921604,FOXON WAY,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
921604,FOXON WAY,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
921604,FOXON WAY,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
921604,FOXON WAY,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
921604,FOXON WAY,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
921604,FOXON WAY,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921604,FOXON WAY,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,32.69
921604,FOXON WAY,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,21.39
921604,FOXON WAY,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,23.84
921604,FOXON WAY,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,81.1
921604,FOXON WAY,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,140.0
921604,FOXON WAY,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,92.2
921604,FOXON WAY,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,104.6
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.99
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
921604,FOXON WAY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
921604,FOXON WAY,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
921604,FOXON WAY,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
921604,FOXON WAY,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
921604,FOXON WAY,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
921604,FOXON WAY,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
921604,FOXON WAY,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,26.12
921604,FOXON WAY,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,17.29
921604,FOXON WAY,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,28.03
921604,FOXON WAY,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,77.4
921604,FOXON WAY,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,113.4
921604,FOXON WAY,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
921604,FOXON WAY,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,122.1
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
921604,FOXON WAY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
