Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
921604,FOXON WAY,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
921604,FOXON WAY,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
921604,FOXON WAY,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
921604,FOXON WAY,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
921604,FOXON WAY,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
921604,FOXON WAY,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
921604,FOXON WAY,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,23.51
921604,FOXON WAY,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,21.05
921604,FOXON WAY,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,24.83
921604,FOXON WAY,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,66.8
921604,FOXON WAY,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,104.6
921604,FOXON WAY,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,91.9
921604,FOXON WAY,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,110.5
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.57
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,27.8
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,28.9
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
921604,FOXON WAY,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
921604,FOXON WAY,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
921604,FOXON WAY,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
921604,FOXON WAY,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
921604,FOXON WAY,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
921604,FOXON WAY,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
921604,FOXON WAY,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,24.13
921604,FOXON WAY,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,23.01
921604,FOXON WAY,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,25.32
921604,FOXON WAY,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,66.3
921604,FOXON WAY,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,106.7
921604,FOXON WAY,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,99.7
921604,FOXON WAY,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,110.3
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
921604,FOXON WAY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
921604,FOXON WAY,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
921604,FOXON WAY,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
921604,FOXON WAY,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
921604,FOXON WAY,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
921604,FOXON WAY,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
921604,FOXON WAY,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
921604,FOXON WAY,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
921604,FOXON WAY,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,23.73
921604,FOXON WAY,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,18.31
921604,FOXON WAY,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,21.63
921604,FOXON WAY,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,62.2
921604,FOXON WAY,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,103.7
921604,FOXON WAY,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,80.1
921604,FOXON WAY,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,94.6
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
921604,FOXON WAY,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
921604,FOXON WAY,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
921604,FOXON WAY,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
921604,FOXON WAY,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
921604,FOXON WAY,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
921604,FOXON WAY,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
921604,FOXON WAY,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
921604,FOXON WAY,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,23.93
921604,FOXON WAY,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,18.87
921604,FOXON WAY,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,24.17
921604,FOXON WAY,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,60.1
921604,FOXON WAY,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,104.9
921604,FOXON WAY,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,83.1
921604,FOXON WAY,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,103.9
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.7
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,39.0
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.13
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.65
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.64
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
921604,FOXON WAY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
921604,FOXON WAY,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
921604,FOXON WAY,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
921604,FOXON WAY,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
921604,FOXON WAY,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
921604,FOXON WAY,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
921604,FOXON WAY,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
921604,FOXON WAY,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
921604,FOXON WAY,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
921604,FOXON WAY,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,35.6
921604,FOXON WAY,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,24.45
921604,FOXON WAY,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,22.15
921604,FOXON WAY,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,80.8
921604,FOXON WAY,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,152.7
921604,FOXON WAY,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,105.2
921604,FOXON WAY,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,96.4
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.64
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,37.0
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.18
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,34.3
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
921604,FOXON WAY,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,27.3
921604,FOXON WAY,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
921604,FOXON WAY,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
921604,FOXON WAY,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
921604,FOXON WAY,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
921604,FOXON WAY,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
921604,FOXON WAY,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
921604,FOXON WAY,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
921604,FOXON WAY,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
921604,FOXON WAY,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,30.39
921604,FOXON WAY,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,28.06
921604,FOXON WAY,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,21.25
921604,FOXON WAY,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,75.6
921604,FOXON WAY,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,131.7
921604,FOXON WAY,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,119.5
921604,FOXON WAY,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,93.3
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.1
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,35.1
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
921604,FOXON WAY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,27.4
921604,FOXON WAY,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
921604,FOXON WAY,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
921604,FOXON WAY,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
921604,FOXON WAY,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
921604,FOXON WAY,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
921604,FOXON WAY,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
921604,FOXON WAY,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
921604,FOXON WAY,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
921604,FOXON WAY,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
921604,FOXON WAY,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,27.15
921604,FOXON WAY,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,23.99
921604,FOXON WAY,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,19.77
921604,FOXON WAY,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,66.4
921604,FOXON WAY,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,118.5
921604,FOXON WAY,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,104.7
921604,FOXON WAY,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,88.3
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.57
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,45.2
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,25.3
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.83
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,42.1
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
921604,FOXON WAY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,27.4
921604,FOXON WAY,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
921604,FOXON WAY,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
921604,FOXON WAY,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
921604,FOXON WAY,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
921604,FOXON WAY,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
921604,FOXON WAY,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
921604,FOXON WAY,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
921604,FOXON WAY,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
921604,FOXON WAY,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
921604,FOXON WAY,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,27.2
921604,FOXON WAY,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,27.49
921604,FOXON WAY,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,15.21
921604,FOXON WAY,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,80.2
921604,FOXON WAY,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,118.7
921604,FOXON WAY,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,116.9
921604,FOXON WAY,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,72.2
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.23
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.46
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,44.1
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.8
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,32.9
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.28
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,44.0
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
921604,FOXON WAY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,27.4
921604,FOXON WAY,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
921604,FOXON WAY,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
921604,FOXON WAY,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
921604,FOXON WAY,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
921604,FOXON WAY,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
921604,FOXON WAY,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
921604,FOXON WAY,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
921604,FOXON WAY,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
921604,FOXON WAY,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
921604,FOXON WAY,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,39.5
921604,FOXON WAY,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,21.51
921604,FOXON WAY,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,14.86
921604,FOXON WAY,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,113.1
921604,FOXON WAY,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,166.4
921604,FOXON WAY,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,93.8
921604,FOXON WAY,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.24
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.36
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,41.8
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.95
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,30.3
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,34.5
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
921604,FOXON WAY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
921604,FOXON WAY,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
921604,FOXON WAY,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
921604,FOXON WAY,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
921604,FOXON WAY,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
921604,FOXON WAY,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
921604,FOXON WAY,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
921604,FOXON WAY,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
921604,FOXON WAY,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
921604,FOXON WAY,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,35.53
921604,FOXON WAY,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,25.11
921604,FOXON WAY,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,18.31
921604,FOXON WAY,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,92.7
921604,FOXON WAY,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,154.1
921604,FOXON WAY,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,106.4
921604,FOXON WAY,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.33
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,24.5
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.47
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,31.4
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
921604,FOXON WAY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
921604,FOXON WAY,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
921604,FOXON WAY,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
921604,FOXON WAY,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
921604,FOXON WAY,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
921604,FOXON WAY,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
921604,FOXON WAY,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
921604,FOXON WAY,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
921604,FOXON WAY,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,26.26
921604,FOXON WAY,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,17.86
921604,FOXON WAY,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,19.83
921604,FOXON WAY,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,71.8
921604,FOXON WAY,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,115.3
921604,FOXON WAY,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
921604,FOXON WAY,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,90.2
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.16
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,41.0
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.18
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.72
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,41.8
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,27.5
921604,FOXON WAY,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
921604,FOXON WAY,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
921604,FOXON WAY,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
921604,FOXON WAY,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
921604,FOXON WAY,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
921604,FOXON WAY,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
921604,FOXON WAY,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
921604,FOXON WAY,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
921604,FOXON WAY,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,33.18
921604,FOXON WAY,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,24.43
921604,FOXON WAY,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,16.7
921604,FOXON WAY,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,92.7
921604,FOXON WAY,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,145.3
921604,FOXON WAY,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,104.7
921604,FOXON WAY,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,78.2
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.09
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,41.3
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.26
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,34.4
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,27.6
921604,FOXON WAY,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
921604,FOXON WAY,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
921604,FOXON WAY,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
921604,FOXON WAY,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
921604,FOXON WAY,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
921604,FOXON WAY,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
921604,FOXON WAY,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
921604,FOXON WAY,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,22.99
921604,FOXON WAY,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,28.3
921604,FOXON WAY,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,15.96
921604,FOXON WAY,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,71.3
921604,FOXON WAY,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,101.9
921604,FOXON WAY,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,120.7
921604,FOXON WAY,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.31
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
