Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,36.5
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
921604,FOXON WAY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,27.6
921604,FOXON WAY,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
921604,FOXON WAY,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
921604,FOXON WAY,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
921604,FOXON WAY,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
921604,FOXON WAY,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
921604,FOXON WAY,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
921604,FOXON WAY,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
921604,FOXON WAY,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,24.23
921604,FOXON WAY,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,17.78
921604,FOXON WAY,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,15.91
921604,FOXON WAY,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,63.0
921604,FOXON WAY,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,106.1
921604,FOXON WAY,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
921604,FOXON WAY,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,74.9
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
921604,FOXON WAY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,27.7
921604,FOXON WAY,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
921604,FOXON WAY,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
921604,FOXON WAY,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
921604,FOXON WAY,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
921604,FOXON WAY,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
921604,FOXON WAY,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
921604,FOXON WAY,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
921604,FOXON WAY,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,19.15
921604,FOXON WAY,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,19.85
921604,FOXON WAY,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,18.98
921604,FOXON WAY,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,47.1
921604,FOXON WAY,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,85.7
921604,FOXON WAY,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,85.4
921604,FOXON WAY,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,84.6
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,27.5
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
921604,FOXON WAY,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
921604,FOXON WAY,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
921604,FOXON WAY,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
921604,FOXON WAY,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
921604,FOXON WAY,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
921604,FOXON WAY,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
921604,FOXON WAY,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,20.05
921604,FOXON WAY,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,18.55
921604,FOXON WAY,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,18.27
921604,FOXON WAY,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,51.5
921604,FOXON WAY,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,88.6
921604,FOXON WAY,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
921604,FOXON WAY,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.9
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,39.8
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
921604,FOXON WAY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,27.8
921604,FOXON WAY,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
921604,FOXON WAY,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
921604,FOXON WAY,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
921604,FOXON WAY,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
921604,FOXON WAY,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
921604,FOXON WAY,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
921604,FOXON WAY,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
921604,FOXON WAY,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
921604,FOXON WAY,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,23.68
921604,FOXON WAY,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,14.13
921604,FOXON WAY,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,17.19
921604,FOXON WAY,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,62.4
921604,FOXON WAY,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,102.5
921604,FOXON WAY,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,64.8
921604,FOXON WAY,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,77.9
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,32.4
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,28.7
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
921604,FOXON WAY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
921604,FOXON WAY,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
921604,FOXON WAY,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
921604,FOXON WAY,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
921604,FOXON WAY,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
921604,FOXON WAY,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
921604,FOXON WAY,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
921604,FOXON WAY,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
921604,FOXON WAY,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,23.87
921604,FOXON WAY,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,14.69
921604,FOXON WAY,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,15.44
921604,FOXON WAY,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,66.6
921604,FOXON WAY,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,104.2
921604,FOXON WAY,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,65.2
921604,FOXON WAY,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,73.9
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
921604,FOXON WAY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,27.9
921604,FOXON WAY,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
921604,FOXON WAY,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
921604,FOXON WAY,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
921604,FOXON WAY,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
921604,FOXON WAY,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
921604,FOXON WAY,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
921604,FOXON WAY,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
921604,FOXON WAY,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
921604,FOXON WAY,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,21.06
921604,FOXON WAY,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,12.76
921604,FOXON WAY,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,15.3
921604,FOXON WAY,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,60.2
921604,FOXON WAY,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,93.6
921604,FOXON WAY,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,58.9
921604,FOXON WAY,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,73.2
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,21.1
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.06
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,34.3
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
921604,FOXON WAY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,28.0
921604,FOXON WAY,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
921604,FOXON WAY,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
921604,FOXON WAY,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
921604,FOXON WAY,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
921604,FOXON WAY,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.13
921604,FOXON WAY,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
921604,FOXON WAY,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
921604,FOXON WAY,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
921604,FOXON WAY,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,22.42
921604,FOXON WAY,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,12.31
921604,FOXON WAY,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,15.88
921604,FOXON WAY,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,64.5
921604,FOXON WAY,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,97.3
921604,FOXON WAY,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,57.7
921604,FOXON WAY,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,75.3
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.49
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,46.6
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
921604,FOXON WAY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
921604,FOXON WAY,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
921604,FOXON WAY,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
921604,FOXON WAY,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.05
921604,FOXON WAY,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
921604,FOXON WAY,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
921604,FOXON WAY,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
921604,FOXON WAY,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,31.01
921604,FOXON WAY,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,12.7
921604,FOXON WAY,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,14.25
921604,FOXON WAY,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,90.7
921604,FOXON WAY,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,129.4
921604,FOXON WAY,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,58.9
921604,FOXON WAY,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,70.7
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
921604,FOXON WAY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,28.1
921604,FOXON WAY,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
921604,FOXON WAY,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
921604,FOXON WAY,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
921604,FOXON WAY,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
921604,FOXON WAY,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.51
921604,FOXON WAY,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
921604,FOXON WAY,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
921604,FOXON WAY,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
921604,FOXON WAY,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,22.52
921604,FOXON WAY,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,13.78
921604,FOXON WAY,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,14.28
921604,FOXON WAY,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,65.6
921604,FOXON WAY,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,99.5
921604,FOXON WAY,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,62.9
921604,FOXON WAY,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,15.1
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
921604,FOXON WAY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,28.2
921604,FOXON WAY,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
921604,FOXON WAY,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.57
921604,FOXON WAY,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
921604,FOXON WAY,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
921604,FOXON WAY,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
921604,FOXON WAY,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
921604,FOXON WAY,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,19.54
921604,FOXON WAY,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,14.52
921604,FOXON WAY,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,15.78
921604,FOXON WAY,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,52.8
921604,FOXON WAY,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,86.9
921604,FOXON WAY,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,65.6
921604,FOXON WAY,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,28.3
921604,FOXON WAY,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
921604,FOXON WAY,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
921604,FOXON WAY,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
921604,FOXON WAY,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
921604,FOXON WAY,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
921604,FOXON WAY,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
921604,FOXON WAY,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
921604,FOXON WAY,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,19.92
921604,FOXON WAY,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,16.79
921604,FOXON WAY,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,16.42
921604,FOXON WAY,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,50.9
921604,FOXON WAY,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,87.9
921604,FOXON WAY,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,73.0
921604,FOXON WAY,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,76.7
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,18.3
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
921604,FOXON WAY,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,28.3
921604,FOXON WAY,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
921604,FOXON WAY,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
921604,FOXON WAY,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
921604,FOXON WAY,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
921604,FOXON WAY,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
921604,FOXON WAY,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
921604,FOXON WAY,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
921604,FOXON WAY,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,19.36
921604,FOXON WAY,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,17.48
921604,FOXON WAY,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,14.84
921604,FOXON WAY,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,51.8
921604,FOXON WAY,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,85.8
921604,FOXON WAY,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,76.9
921604,FOXON WAY,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.86
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,35.1
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
921604,FOXON WAY,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
921604,FOXON WAY,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,28.4
921604,FOXON WAY,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.13
921604,FOXON WAY,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
921604,FOXON WAY,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
921604,FOXON WAY,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
921604,FOXON WAY,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
921604,FOXON WAY,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
921604,FOXON WAY,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
921604,FOXON WAY,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,21.27
921604,FOXON WAY,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,17.39
921604,FOXON WAY,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,20.69
921604,FOXON WAY,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,58.6
921604,FOXON WAY,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,93.0
921604,FOXON WAY,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
921604,FOXON WAY,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,93.1
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
