Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
921604,FOXON WAY,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
921604,FOXON WAY,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,28.4
921604,FOXON WAY,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.81
921604,FOXON WAY,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.87
921604,FOXON WAY,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
921604,FOXON WAY,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.49
921604,FOXON WAY,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
921604,FOXON WAY,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
921604,FOXON WAY,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
921604,FOXON WAY,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,18.69
921604,FOXON WAY,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,14.35
921604,FOXON WAY,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,20.09
921604,FOXON WAY,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,53.6
921604,FOXON WAY,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
921604,FOXON WAY,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
921604,FOXON WAY,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,88.8
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
921604,FOXON WAY,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,28.5
921604,FOXON WAY,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.85
921604,FOXON WAY,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.84
921604,FOXON WAY,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
921604,FOXON WAY,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.53
921604,FOXON WAY,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
921604,FOXON WAY,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
921604,FOXON WAY,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
921604,FOXON WAY,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,19.53
921604,FOXON WAY,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,13.64
921604,FOXON WAY,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,17.09
921604,FOXON WAY,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,52.9
921604,FOXON WAY,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
921604,FOXON WAY,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
921604,FOXON WAY,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,77.4
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,16.5
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
921604,FOXON WAY,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
921604,FOXON WAY,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,28.5
921604,FOXON WAY,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.83
921604,FOXON WAY,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
921604,FOXON WAY,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.79
921604,FOXON WAY,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
921604,FOXON WAY,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.47
921604,FOXON WAY,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
921604,FOXON WAY,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
921604,FOXON WAY,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
921604,FOXON WAY,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,19.83
921604,FOXON WAY,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,13.39
921604,FOXON WAY,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,15.99
921604,FOXON WAY,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,53.0
921604,FOXON WAY,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,88.2
921604,FOXON WAY,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
921604,FOXON WAY,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,17.3
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,28.5
921604,FOXON WAY,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
921604,FOXON WAY,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
921604,FOXON WAY,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.62
921604,FOXON WAY,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
921604,FOXON WAY,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.38
921604,FOXON WAY,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
921604,FOXON WAY,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
921604,FOXON WAY,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
921604,FOXON WAY,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,20.25
921604,FOXON WAY,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,16.18
921604,FOXON WAY,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,16.52
921604,FOXON WAY,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,53.2
921604,FOXON WAY,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,89.1
921604,FOXON WAY,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
921604,FOXON WAY,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,77.4
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,19.7
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
921604,FOXON WAY,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,28.6
921604,FOXON WAY,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
921604,FOXON WAY,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
921604,FOXON WAY,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.69
921604,FOXON WAY,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
921604,FOXON WAY,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.45
921604,FOXON WAY,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
921604,FOXON WAY,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
921604,FOXON WAY,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
921604,FOXON WAY,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,21.46
921604,FOXON WAY,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,13.33
921604,FOXON WAY,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,15.38
921604,FOXON WAY,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,61.3
921604,FOXON WAY,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,93.6
921604,FOXON WAY,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
921604,FOXON WAY,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,74.1
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,29.7
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
921604,FOXON WAY,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,28.7
921604,FOXON WAY,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
921604,FOXON WAY,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.82
921604,FOXON WAY,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.74
921604,FOXON WAY,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
921604,FOXON WAY,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
921604,FOXON WAY,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
921604,FOXON WAY,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
921604,FOXON WAY,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
921604,FOXON WAY,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,23.8
921604,FOXON WAY,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,14.31
921604,FOXON WAY,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,16.39
921604,FOXON WAY,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,63.8
921604,FOXON WAY,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,102.9
921604,FOXON WAY,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,65.2
921604,FOXON WAY,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,76.9
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
921604,FOXON WAY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
921604,FOXON WAY,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,28.7
921604,FOXON WAY,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.23
921604,FOXON WAY,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
921604,FOXON WAY,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.05
921604,FOXON WAY,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
921604,FOXON WAY,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.86
921604,FOXON WAY,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
921604,FOXON WAY,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921604,FOXON WAY,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
921604,FOXON WAY,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,19.42
921604,FOXON WAY,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,14.39
921604,FOXON WAY,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,17.98
921604,FOXON WAY,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,54.2
921604,FOXON WAY,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,86.9
921604,FOXON WAY,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
921604,FOXON WAY,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,82.2
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
921604,FOXON WAY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,28.8
921604,FOXON WAY,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
921604,FOXON WAY,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,253.17
921604,FOXON WAY,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,254.02
921604,FOXON WAY,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.71
921604,FOXON WAY,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
921604,FOXON WAY,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
921604,FOXON WAY,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
921604,FOXON WAY,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,18.61
921604,FOXON WAY,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,15.18
921604,FOXON WAY,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,16.03
921604,FOXON WAY,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,52.6
921604,FOXON WAY,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,83.4
921604,FOXON WAY,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,66.9
921604,FOXON WAY,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,74.9
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
921604,FOXON WAY,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,28.9
921604,FOXON WAY,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
921604,FOXON WAY,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.76
921604,FOXON WAY,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.63
921604,FOXON WAY,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
921604,FOXON WAY,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.34
921604,FOXON WAY,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
921604,FOXON WAY,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921604,FOXON WAY,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
921604,FOXON WAY,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,22.05
921604,FOXON WAY,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,16.74
921604,FOXON WAY,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,16.01
921604,FOXON WAY,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,58.8
921604,FOXON WAY,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
921604,FOXON WAY,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,72.8
921604,FOXON WAY,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,74.6
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,25.5
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
921604,FOXON WAY,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,28.9
921604,FOXON WAY,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.65
921604,FOXON WAY,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
921604,FOXON WAY,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.5
921604,FOXON WAY,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
921604,FOXON WAY,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.22
921604,FOXON WAY,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
921604,FOXON WAY,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
921604,FOXON WAY,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
921604,FOXON WAY,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,22.15
921604,FOXON WAY,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,17.37
921604,FOXON WAY,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,20.2
921604,FOXON WAY,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,57.7
921604,FOXON WAY,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,96.2
921604,FOXON WAY,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,75.3
921604,FOXON WAY,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,90.7
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,22.5
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
921604,FOXON WAY,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
921604,FOXON WAY,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,28.9
921604,FOXON WAY,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.54
921604,FOXON WAY,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
921604,FOXON WAY,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.6
921604,FOXON WAY,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
921604,FOXON WAY,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.14
921604,FOXON WAY,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
921604,FOXON WAY,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
921604,FOXON WAY,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
921604,FOXON WAY,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,22.36
921604,FOXON WAY,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,15.21
921604,FOXON WAY,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,21.12
921604,FOXON WAY,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,60.5
921604,FOXON WAY,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,97.4
921604,FOXON WAY,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,68.8
921604,FOXON WAY,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.2
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
921604,FOXON WAY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
921604,FOXON WAY,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,29.0
921604,FOXON WAY,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
921604,FOXON WAY,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.44
921604,FOXON WAY,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
921604,FOXON WAY,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.33
921604,FOXON WAY,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
921604,FOXON WAY,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.06
921604,FOXON WAY,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
921604,FOXON WAY,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
921604,FOXON WAY,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
921604,FOXON WAY,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,22.3
921604,FOXON WAY,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,16.34
921604,FOXON WAY,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,18.9
921604,FOXON WAY,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,58.0
921604,FOXON WAY,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,97.9
921604,FOXON WAY,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,72.6
921604,FOXON WAY,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
921604,FOXON WAY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,29.1
921604,FOXON WAY,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
921604,FOXON WAY,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.11
921604,FOXON WAY,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
921604,FOXON WAY,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.83
921604,FOXON WAY,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
921604,FOXON WAY,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.62
921604,FOXON WAY,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
921604,FOXON WAY,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
921604,FOXON WAY,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
921604,FOXON WAY,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,17.44
921604,FOXON WAY,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,16.5
921604,FOXON WAY,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,20.52
921604,FOXON WAY,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,53.3
921604,FOXON WAY,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,80.2
921604,FOXON WAY,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
921604,FOXON WAY,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,90.4
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,29.9
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
