Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
921604,FOXON WAY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,29.2
921604,FOXON WAY,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
921604,FOXON WAY,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.63
921604,FOXON WAY,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
921604,FOXON WAY,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.4
921604,FOXON WAY,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
921604,FOXON WAY,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
921604,FOXON WAY,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
921604,FOXON WAY,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
921604,FOXON WAY,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
921604,FOXON WAY,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,22.2
921604,FOXON WAY,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,19.23
921604,FOXON WAY,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,21.0
921604,FOXON WAY,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,58.8
921604,FOXON WAY,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,99.4
921604,FOXON WAY,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,82.7
921604,FOXON WAY,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,91.8
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.04
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,37.7
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
921604,FOXON WAY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
921604,FOXON WAY,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,29.3
921604,FOXON WAY,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
921604,FOXON WAY,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
921604,FOXON WAY,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.28
921604,FOXON WAY,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
921604,FOXON WAY,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
921604,FOXON WAY,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
921604,FOXON WAY,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
921604,FOXON WAY,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
921604,FOXON WAY,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,26.17
921604,FOXON WAY,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,17.42
921604,FOXON WAY,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,18.85
921604,FOXON WAY,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,69.3
921604,FOXON WAY,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,112.5
921604,FOXON WAY,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,75.5
921604,FOXON WAY,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,86.1
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.21
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,43.8
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,20.9
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
921604,FOXON WAY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
921604,FOXON WAY,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,29.4
921604,FOXON WAY,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
921604,FOXON WAY,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.47
921604,FOXON WAY,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
921604,FOXON WAY,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.32
921604,FOXON WAY,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
921604,FOXON WAY,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.21
921604,FOXON WAY,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
921604,FOXON WAY,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
921604,FOXON WAY,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
921604,FOXON WAY,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,27.55
921604,FOXON WAY,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,18.18
921604,FOXON WAY,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,19.56
921604,FOXON WAY,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,69.5
921604,FOXON WAY,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,117.2
921604,FOXON WAY,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,78.2
921604,FOXON WAY,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.31
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,40.1
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
921604,FOXON WAY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
921604,FOXON WAY,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,29.4
921604,FOXON WAY,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
921604,FOXON WAY,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
921604,FOXON WAY,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
921604,FOXON WAY,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
921604,FOXON WAY,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
921604,FOXON WAY,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
921604,FOXON WAY,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
921604,FOXON WAY,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
921604,FOXON WAY,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
921604,FOXON WAY,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,28.48
921604,FOXON WAY,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,15.81
921604,FOXON WAY,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,18.94
921604,FOXON WAY,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,74.7
921604,FOXON WAY,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,119.9
921604,FOXON WAY,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,70.5
921604,FOXON WAY,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,84.9
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,35.8
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
921604,FOXON WAY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
921604,FOXON WAY,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,29.5
921604,FOXON WAY,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
921604,FOXON WAY,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
921604,FOXON WAY,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
921604,FOXON WAY,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
921604,FOXON WAY,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
921604,FOXON WAY,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
921604,FOXON WAY,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
921604,FOXON WAY,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
921604,FOXON WAY,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
921604,FOXON WAY,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,27.28
921604,FOXON WAY,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,16.38
921604,FOXON WAY,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,19.41
921604,FOXON WAY,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,71.9
921604,FOXON WAY,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,115.5
921604,FOXON WAY,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,72.6
921604,FOXON WAY,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,87.3
